ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2014 00:00,2,0.000,ALERT,214.64,298.47,60.022,1408507203,"274151322000083","019011112586793",0.00,15.30,0,296.06,301.17,0.0,0.0,0.000,234916.1,234916.1,20857,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408507238,106279.00
08/20/2014 00:00,2,0.000,ALERT,215.32,297.87,60.017,1408507203,"274151322000076","019011112586793",0.00,15.50,0,295.46,301.47,0.0,0.0,0.000,244974.0,244974.0,20837,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408507240,106280.00
08/20/2014 00:00,2,0.000,ALERT,214.87,297.57,60.012,1408507203,"274151322000094","019011112586793",0.00,15.00,0,295.16,300.57,0.0,0.0,0.000,173057.7,173057.7,21256,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408507242,106281.00
08/20/2014 00:00,2,0.000,ALERT,214.41,298.77,60.012,1408507203,"274151322000052","019011112586793",0.00,15.50,0,295.16,301.17,0.0,0.0,0.000,235931.3,235931.3,20798,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408507244,106282.00
08/20/2014 00:00,2,0.000,ALERT,214.87,297.87,60.033,1408507203,"274151322000085","019011112586793",0.00,15.50,0,295.76,301.17,0.0,0.0,0.000,234980.2,234980.2,20752,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408507246,106283.00
08/20/2014 00:00,2,0.000,ALERT,214.87,297.57,60.017,1408507203,"274151322000087","019011112586793",0.00,17.00,0,294.86,300.27,0.0,0.0,0.000,223670.6,223670.6,20787,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408507248,106284.00
08/20/2014 00:00,2,0.000,ALERT,214.41,298.17,60.022,1408507203,"274151322000088","019011112586793",0.00,15.80,0,295.16,300.57,0.0,0.0,0.000,228214.9,228214.9,20769,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408507250,106285.00
08/20/2014 00:00,2,0.000,ALERT,214.64,299.07,60.038,1408507203,"274151322000095","019011112586793",0.00,15.00,0,296.66,302.07,0.0,0.0,0.000,242758.9,242758.9,20831,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408507252,106286.00
08/20/2014 00:00,2,0.000,ALERT,215.54,297.57,60.012,1408507203,"274151322000068","019011112586793",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,171210.4,171210.4,21311,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408507254,106287.00
08/20/2014 00:00,2,0.000,ALERT,214.64,298.77,60.017,1408507203,"274151322000054","019011112586793",0.00,15.80,0,295.46,301.17,0.0,0.0,0.000,232759.3,232759.3,20907,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408507255,106288.00
08/20/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408507203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408508073,106289.00
08/20/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408507203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408508073,106290.00
08/20/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408507203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408508073,106291.00
08/20/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408507203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408508073,106292.00
08/20/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408507203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408508073,106293.00
08/20/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408507203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408508073,106294.00
08/20/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408507203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408508073,106295.00
08/20/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408507203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408508073,106296.00
08/20/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408507203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408508073,106297.00
08/20/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408507203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408508073,106298.00
08/20/2014 00:15,2,0.000,ALERT,214.19,297.87,60.022,1408508103,"274151322000083","019011112586793",0.00,15.50,0,294.86,300.57,0.0,0.0,0.000,234916.1,234916.1,20859,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408508138,106299.00
08/20/2014 00:15,2,0.000,ALERT,214.87,297.26,60.012,1408508103,"274151322000076","019011112586793",0.00,15.50,0,294.26,300.57,0.0,0.0,0.000,244974.0,244974.0,20839,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408508140,106300.00
08/20/2014 00:15,2,0.000,ALERT,214.41,296.96,60.038,1408508103,"274151322000094","019011112586793",0.00,15.00,0,293.96,299.67,0.0,0.0,0.000,173057.7,173057.7,21258,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408508142,106301.00
08/20/2014 00:15,2,0.000,ALERT,213.96,297.87,60.022,1408508103,"274151322000052","019011112586793",0.00,15.80,0,294.56,300.57,0.0,0.0,0.000,235931.3,235931.3,20800,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408508143,106302.00
08/20/2014 00:15,2,0.000,ALERT,214.41,297.57,59.990,1408508103,"274151322000085","019011112586793",0.00,15.50,0,294.56,300.27,0.0,0.0,0.000,234980.2,234980.2,20754,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408508145,106303.00
08/20/2014 00:15,2,0.000,ALERT,214.19,296.66,60.028,1408508103,"274151322000087","019011112586793",0.00,17.00,0,293.96,299.67,0.0,0.0,0.000,223670.6,223670.6,20789,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408508147,106304.00
08/20/2014 00:15,2,0.000,ALERT,213.74,297.57,60.022,1408508103,"274151322000088","019011112586793",0.00,15.80,0,294.56,299.97,0.0,0.0,0.000,228214.9,228214.9,20771,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408508149,106305.00
08/20/2014 00:15,2,0.000,ALERT,214.19,298.47,60.022,1408508103,"274151322000095","019011112586793",0.00,15.00,0,295.46,301.17,0.0,0.0,0.000,242758.9,242758.9,20833,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408508151,106306.00
08/20/2014 00:15,2,0.000,ALERT,214.87,296.66,60.028,1408508103,"274151322000068","019011112586793",0.00,16.00,0,293.96,299.37,0.0,0.0,0.000,171210.4,171210.4,21313,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408508153,106307.00
08/20/2014 00:15,2,0.000,ALERT,214.19,297.87,60.028,1408508103,"274151322000054","019011112586793",0.00,15.80,0,294.26,300.57,0.0,0.0,0.000,232759.3,232759.3,20909,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408508155,106308.00
08/20/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408508103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408508972,106309.00
08/20/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408508103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408508972,106310.00
08/20/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408508103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408508972,106311.00
08/20/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408508103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408508972,106312.00
08/20/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408508103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408508972,106313.00
08/20/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408508103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408508972,106314.00
08/20/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408508103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408508972,106315.00
08/20/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408508103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408508972,106316.00
08/20/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408508103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408508972,106317.00
08/20/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408508103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408508972,106318.00
08/20/2014 00:30,2,0.000,ALERT,213.96,297.87,60.017,1408509004,"274151322000083","019011112586793",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,234916.1,234916.1,20861,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408509039,106319.00
08/20/2014 00:30,2,0.000,ALERT,214.41,297.57,60.012,1408509004,"274151322000076","019011112586793",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,244974.0,244974.0,20841,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408509041,106320.00
08/20/2014 00:30,2,0.000,ALERT,214.19,296.66,60.038,1408509004,"274151322000094","019011112586793",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,173057.7,173057.7,21260,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408509043,106321.00
08/20/2014 00:30,2,0.000,ALERT,213.74,297.26,60.017,1408509004,"274151322000052","019011112586793",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,235931.3,235931.3,20802,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408509045,106322.00
08/20/2014 00:30,2,0.000,ALERT,214.19,297.57,60.022,1408509004,"274151322000085","019011112586793",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,234980.2,234980.2,20756,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408509047,106323.00
08/20/2014 00:30,2,0.000,ALERT,213.96,296.36,60.017,1408509004,"274151322000087","019011112586793",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,223670.6,223670.6,20791,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408509048,106324.00
08/20/2014 00:30,2,0.000,ALERT,213.51,296.66,60.022,1408509004,"274151322000088","019011112586793",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,228214.9,228214.9,20773,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408509050,106325.00
08/20/2014 00:30,2,0.000,ALERT,213.96,298.47,60.017,1408509004,"274151322000095","019011112586793",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,242758.9,242758.9,20835,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408509052,106326.00
08/20/2014 00:30,2,0.000,ALERT,214.64,296.66,60.017,1408509004,"274151322000068","019011112586793",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,171210.4,171210.4,21315,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408509054,106327.00
08/20/2014 00:30,2,0.000,ALERT,213.96,297.57,60.028,1408509004,"274151322000054","019011112586793",0.00,16.00,0,294.26,299.67,0.0,0.0,0.000,232759.3,232759.3,20911,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408509056,106328.00
08/20/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408509004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408509874,106329.00
08/20/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408509004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408509874,106330.00
08/20/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408509004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408509874,106331.00
08/20/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408509004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408509874,106332.00
08/20/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408509004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408509874,106333.00
08/20/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408509004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408509874,106334.00
08/20/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408509004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408509874,106335.00
08/20/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408509004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408509874,106336.00
08/20/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408509004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408509874,106337.00
08/20/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408509004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408509874,106338.00
08/20/2014 00:45,2,0.000,ALERT,214.19,298.17,60.017,1408509904,"274151322000083","019011112586793",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,234916.1,234916.1,20863,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408509939,106339.00
08/20/2014 00:45,2,0.000,ALERT,214.64,297.87,60.012,1408509904,"274151322000076","019011112586793",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,244974.0,244974.0,20843,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408509941,106340.00
08/20/2014 00:45,2,0.000,ALERT,214.19,297.57,60.017,1408509904,"274151322000094","019011112586793",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,173057.7,173057.7,21262,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408509943,106341.00
08/20/2014 00:45,2,0.000,ALERT,213.96,297.57,60.017,1408509904,"274151322000052","019011112586793",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,235931.3,235931.3,20804,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408509944,106342.00
08/20/2014 00:45,2,0.000,ALERT,214.19,298.47,60.022,1408509904,"274151322000085","019011112586793",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,234980.2,234980.2,20758,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408509946,106343.00
08/20/2014 00:45,2,0.000,ALERT,214.19,296.96,60.017,1408509904,"274151322000087","019011112586793",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,223670.6,223670.6,20793,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408509948,106344.00
08/20/2014 00:45,2,0.000,ALERT,213.96,297.87,60.022,1408509904,"274151322000088","019011112586793",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,228214.9,228214.9,20775,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408509950,106345.00
08/20/2014 00:45,2,0.000,ALERT,214.19,299.07,60.022,1408509904,"274151322000095","019011112586793",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,242758.9,242758.9,20837,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408509952,106346.00
08/20/2014 00:45,2,0.000,ALERT,214.87,297.26,60.017,1408509904,"274151322000068","019011112586793",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,171210.4,171210.4,21317,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408509954,106347.00
08/20/2014 00:45,2,0.000,ALERT,214.19,297.87,60.017,1408509904,"274151322000054","019011112586793",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,232759.3,232759.3,20913,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408509956,106348.00
08/20/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408509904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408510773,106349.00
08/20/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408509904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408510773,106350.00
08/20/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408509904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408510773,106351.00
08/20/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408509904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408510773,106352.00
08/20/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408509904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408510773,106353.00
08/20/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408509904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408510773,106354.00
08/20/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408509904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408510773,106355.00
08/20/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408509904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408510773,106356.00
08/20/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408509904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408510773,106357.00
08/20/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408509904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408510773,106358.00
08/20/2014 01:00,2,0.000,ALERT,214.41,297.87,60.049,1408510804,"274151322000083","019011112586793",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,234916.1,234916.1,20865,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408510839,106359.00
08/20/2014 01:00,2,0.000,ALERT,214.87,298.17,60.049,1408510804,"274151322000076","019011112586793",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,244974.0,244974.0,20845,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408510840,106360.00
08/20/2014 01:00,2,0.000,ALERT,214.41,297.26,60.022,1408510804,"274151322000094","019011112586793",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,173057.7,173057.7,21264,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408510842,106361.00
08/20/2014 01:00,2,0.000,ALERT,213.96,297.26,60.028,1408510804,"274151322000052","019011112586793",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,235931.3,235931.3,20806,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408510844,106362.00
08/20/2014 01:00,2,0.000,ALERT,214.19,297.87,60.022,1408510804,"274151322000085","019011112586793",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,234980.2,234980.2,20760,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408510846,106363.00
08/20/2014 01:00,2,0.000,ALERT,214.19,296.96,60.028,1408510804,"274151322000087","019011112586793",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,223670.6,223670.6,20795,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408510848,106364.00
08/20/2014 01:00,2,0.000,ALERT,213.96,297.57,60.038,1408510804,"274151322000088","019011112586793",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,228214.9,228214.9,20777,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408510850,106365.00
08/20/2014 01:00,2,0.000,ALERT,214.41,298.77,60.017,1408510804,"274151322000095","019011112586793",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,242758.9,242758.9,20839,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408510851,106366.00
08/20/2014 01:00,2,0.000,ALERT,214.87,296.96,60.028,1408510804,"274151322000068","019011112586793",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,171210.4,171210.4,21319,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408510853,106367.00
08/20/2014 01:00,2,0.000,ALERT,214.19,297.57,60.012,1408510804,"274151322000054","019011112586793",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,232759.3,232759.3,20915,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408510855,106368.00
08/20/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408510804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408511673,106369.00
08/20/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408510804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408511673,106370.00
08/20/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408510804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408511673,106371.00
08/20/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408510804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408511673,106372.00
08/20/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408510804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408511673,106373.00
08/20/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408510804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408511673,106374.00
08/20/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408510804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408511673,106375.00
08/20/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408510804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408511673,106376.00
08/20/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408510804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408511673,106377.00
08/20/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408510804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408511673,106378.00
08/20/2014 01:15,2,0.000,ALERT,214.19,298.17,60.001,1408511704,"274151322000083","019011112586793",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,234916.1,234916.1,20867,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408511739,106379.00
08/20/2014 01:15,2,0.000,ALERT,214.64,298.17,59.996,1408511704,"274151322000076","019011112586793",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,244974.0,244974.0,20847,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408511741,106380.00
08/20/2014 01:15,2,0.000,ALERT,214.19,297.26,59.996,1408511704,"274151322000094","019011112586793",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,173057.7,173057.7,21266,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408511743,106381.00
08/20/2014 01:15,2,0.000,ALERT,214.19,298.47,59.996,1408511704,"274151322000052","019011112586793",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,235931.3,235931.3,20808,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408511744,106382.00
08/20/2014 01:15,2,0.000,ALERT,214.41,298.17,60.001,1408511704,"274151322000085","019011112586793",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,234980.2,234980.2,20762,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408511746,106383.00
08/20/2014 01:15,2,0.000,ALERT,214.19,296.96,59.996,1408511704,"274151322000087","019011112586793",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,223670.6,223670.6,20797,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408511748,106384.00
08/20/2014 01:15,2,0.000,ALERT,213.96,297.26,60.017,1408511704,"274151322000088","019011112586793",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,228214.9,228214.9,20779,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408511750,106385.00
08/20/2014 01:15,2,0.000,ALERT,213.96,299.07,60.001,1408511704,"274151322000095","019011112586793",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,242758.9,242758.9,20841,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408511752,106386.00
08/20/2014 01:15,2,0.000,ALERT,215.09,297.26,60.028,1408511704,"274151322000068","019011112586793",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,171210.4,171210.4,21321,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408511754,106387.00
08/20/2014 01:15,2,0.000,ALERT,213.96,297.57,60.001,1408511704,"274151322000054","019011112586793",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,232759.3,232759.3,20917,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408511756,106388.00
08/20/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408511704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408512574,106389.00
08/20/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408511704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408512574,106390.00
08/20/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408511704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408512574,106391.00
08/20/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408511704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408512574,106392.00
08/20/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408511704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408512574,106393.00
08/20/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408511704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408512574,106394.00
08/20/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408511704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408512574,106395.00
08/20/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408511704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408512574,106396.00
08/20/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408511704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408512574,106397.00
08/20/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408511704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408512574,106398.00
08/20/2014 01:30,2,0.000,ALERT,215.09,299.67,59.996,1408512604,"274151322000083","019011112586793",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,234916.1,234916.1,20869,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408512639,106399.00
08/20/2014 01:30,2,0.000,ALERT,215.32,298.47,60.001,1408512604,"274151322000076","019011112586793",0.00,15.30,0,296.66,301.77,0.0,0.0,0.000,244974.0,244974.0,20849,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408512641,106400.00
08/20/2014 01:30,2,0.000,ALERT,214.87,298.47,60.001,1408512604,"274151322000094","019011112586793",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,173057.7,173057.7,21268,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408512642,106401.00
08/20/2014 01:30,2,0.000,ALERT,214.64,299.37,60.006,1408512604,"274151322000052","019011112586793",0.00,15.50,0,296.36,301.47,0.0,0.0,0.000,235931.3,235931.3,20810,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408512644,106402.00
08/20/2014 01:30,2,0.000,ALERT,215.09,298.77,59.990,1408512604,"274151322000085","019011112586793",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,234980.2,234980.2,20764,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408512646,106403.00
08/20/2014 01:30,2,0.000,ALERT,214.87,298.77,60.038,1408512604,"274151322000087","019011112586793",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,223670.6,223670.6,20799,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408512648,106404.00
08/20/2014 01:30,2,0.000,ALERT,214.64,299.07,60.001,1408512604,"274151322000088","019011112586793",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,228214.9,228214.9,20781,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408512650,106405.00
08/20/2014 01:30,2,0.000,ALERT,214.87,299.97,60.033,1408512604,"274151322000095","019011112586793",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,242758.9,242758.9,20843,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408512652,106406.00
08/20/2014 01:30,2,0.000,ALERT,215.77,298.17,59.996,1408512604,"274151322000068","019011112586793",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,171210.4,171210.4,21323,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408512653,106407.00
08/20/2014 01:30,2,0.000,ALERT,214.87,299.37,60.001,1408512604,"274151322000054","019011112586793",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,232759.3,232759.3,20919,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408512655,106408.00
08/20/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408512604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408513472,106409.00
08/20/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408512604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408513472,106410.00
08/20/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408512604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408513472,106411.00
08/20/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408512604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408513472,106412.00
08/20/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408512604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408513472,106413.00
08/20/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408512604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408513472,106414.00
08/20/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408512604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408513472,106415.00
08/20/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408512604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408513472,106416.00
08/20/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408512604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408513472,106417.00
08/20/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408512604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408513472,106418.00
08/20/2014 01:45,2,0.000,ALERT,215.09,299.37,59.985,1408513504,"274151322000083","019011112586793",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,234916.1,234916.1,20871,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408513539,106419.00
08/20/2014 01:45,2,0.000,ALERT,215.54,299.67,59.980,1408513504,"274151322000076","019011112586793",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,244974.0,244974.0,20851,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408513541,106420.00
08/20/2014 01:45,2,0.000,ALERT,215.09,299.07,59.980,1408513504,"274151322000094","019011112586793",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,173057.7,173057.7,21270,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408513542,106421.00
08/20/2014 01:45,2,0.000,ALERT,214.87,299.07,59.990,1408513504,"274151322000052","019011112586793",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,235931.3,235931.3,20812,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408513544,106422.00
08/20/2014 01:45,2,0.000,ALERT,215.09,299.37,59.990,1408513504,"274151322000085","019011112586793",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,234980.2,234980.2,20766,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408513546,106423.00
08/20/2014 01:45,2,0.000,ALERT,215.09,298.47,59.959,1408513504,"274151322000087","019011112586793",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,223670.6,223670.6,20801,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408513548,106424.00
08/20/2014 01:45,2,0.000,ALERT,214.41,298.77,59.969,1408513504,"274151322000088","019011112586793",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,228214.9,228214.9,20783,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408513550,106425.00
08/20/2014 01:45,2,0.000,ALERT,214.87,300.27,59.985,1408513504,"274151322000095","019011112586793",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,242758.9,242758.9,20845,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408513552,106426.00
08/20/2014 01:45,2,0.000,ALERT,215.54,298.47,59.985,1408513504,"274151322000068","019011112586793",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,171210.4,171210.4,21325,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408513554,106427.00
08/20/2014 01:45,2,0.000,ALERT,214.64,299.37,59.969,1408513504,"274151322000054","019011112586793",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,232759.3,232759.3,20921,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408513555,106428.00
08/20/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408513504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408514372,106429.00
08/20/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408513504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408514372,106430.00
08/20/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408513504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408514372,106431.00
08/20/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408513504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408514372,106432.00
08/20/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408513504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408514372,106433.00
08/20/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408513504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408514372,106434.00
08/20/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408513504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408514372,106435.00
