ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408513504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408514372,106436.00
08/20/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408513504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408514372,106437.00
08/20/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408513504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408514372,106438.00
08/20/2014 02:00,2,0.000,ALERT,213.96,298.47,60.006,1408514404,"274151322000083","019011112586793",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,234916.1,234916.1,20873,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408514438,106439.00
08/20/2014 02:00,2,0.000,ALERT,214.64,298.17,60.006,1408514404,"274151322000076","019011112586793",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,244974.0,244974.0,20853,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408514440,106440.00
08/20/2014 02:00,2,0.000,ALERT,214.19,297.57,59.975,1408514404,"274151322000094","019011112586793",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,173057.7,173057.7,21272,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408514442,106441.00
08/20/2014 02:00,2,0.000,ALERT,213.96,298.47,60.006,1408514404,"274151322000052","019011112586793",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,235931.3,235931.3,20814,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408514444,106442.00
08/20/2014 02:00,2,0.000,ALERT,214.19,298.17,60.001,1408514404,"274151322000085","019011112586793",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,234980.2,234980.2,20768,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408514446,106443.00
08/20/2014 02:00,2,0.000,ALERT,214.19,297.57,60.012,1408514404,"274151322000087","019011112586793",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,223670.6,223670.6,20803,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408514448,106444.00
08/20/2014 02:00,2,0.000,ALERT,213.74,297.87,60.012,1408514404,"274151322000088","019011112586793",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,228214.9,228214.9,20785,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408514450,106445.00
08/20/2014 02:00,2,0.000,ALERT,213.96,299.07,60.006,1408514404,"274151322000095","019011112586793",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,242758.9,242758.9,20847,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408514452,106446.00
08/20/2014 02:00,2,0.000,ALERT,214.87,297.87,59.996,1408514404,"274151322000068","019011112586793",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,171210.4,171210.4,21327,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408514453,106447.00
08/20/2014 02:00,2,0.000,ALERT,213.96,298.77,60.006,1408514404,"274151322000054","019011112586793",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,232759.3,232759.3,20923,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408514455,106448.00
08/20/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408514404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408515273,106449.00
08/20/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408514404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408515273,106450.00
08/20/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408514404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408515273,106451.00
08/20/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408514404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408515273,106452.00
08/20/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408514404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408515273,106453.00
08/20/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408514404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408515273,106454.00
08/20/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408514404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408515273,106455.00
08/20/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408514404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408515273,106456.00
08/20/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408514404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408515273,106457.00
08/20/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408514404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408515273,106458.00
08/20/2014 02:15,2,0.000,ALERT,214.64,299.97,60.033,1408515304,"274151322000083","019011112586793",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,234916.1,234916.1,20875,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408515339,106459.00
08/20/2014 02:15,2,0.000,ALERT,215.09,299.07,60.022,1408515304,"274151322000076","019011112586793",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,244974.0,244974.0,20855,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408515341,106460.00
08/20/2014 02:15,2,0.000,ALERT,214.64,298.77,60.022,1408515304,"274151322000094","019011112586793",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,173057.7,173057.7,21274,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408515343,106461.00
08/20/2014 02:15,2,0.000,ALERT,214.41,299.97,60.028,1408515304,"274151322000052","019011112586793",0.00,15.50,0,296.36,301.77,0.0,0.0,0.000,235931.3,235931.3,20816,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408515345,106462.00
08/20/2014 02:15,2,0.000,ALERT,214.64,299.37,60.022,1408515304,"274151322000085","019011112586793",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,234980.2,234980.2,20770,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408515347,106463.00
08/20/2014 02:15,2,0.000,ALERT,214.64,299.07,60.022,1408515304,"274151322000087","019011112586793",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,223670.6,223670.6,20805,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408515349,106464.00
08/20/2014 02:15,2,0.000,ALERT,214.19,299.67,60.022,1408515304,"274151322000088","019011112586793",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,228214.9,228214.9,20787,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408515351,106465.00
08/20/2014 02:15,2,0.000,ALERT,214.64,300.27,60.017,1408515304,"274151322000095","019011112586793",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,242758.9,242758.9,20849,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408515352,106466.00
08/20/2014 02:15,2,0.000,ALERT,215.32,298.77,60.022,1408515304,"274151322000068","019011112586793",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,171210.4,171210.4,21329,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408515354,106467.00
08/20/2014 02:15,2,0.000,ALERT,214.41,299.97,60.001,1408515304,"274151322000054","019011112586793",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,232759.3,232759.3,20925,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408515356,106468.00
08/20/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408515304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408516174,106469.00
08/20/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408515304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408516174,106470.00
08/20/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408515304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408516174,106471.00
08/20/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408515304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408516174,106472.00
08/20/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408515304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408516174,106473.00
08/20/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408515304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408516174,106474.00
08/20/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408515304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408516174,106475.00
08/20/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408515304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408516174,106476.00
08/20/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408515304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408516174,106477.00
08/20/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408515304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408516174,106478.00
08/20/2014 02:30,2,0.000,ALERT,214.41,299.67,59.996,1408516205,"274151322000083","019011112586793",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,234916.1,234916.1,20877,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408516240,106479.00
08/20/2014 02:30,2,0.000,ALERT,214.87,299.67,60.001,1408516205,"274151322000076","019011112586793",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,244974.0,244974.0,20857,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408516241,106480.00
08/20/2014 02:30,2,0.000,ALERT,214.64,298.77,60.001,1408516205,"274151322000094","019011112586793",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,173057.7,173057.7,21276,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408516243,106481.00
08/20/2014 02:30,2,0.000,ALERT,214.19,299.07,59.996,1408516205,"274151322000052","019011112586793",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,235931.3,235931.3,20818,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408516245,106482.00
08/20/2014 02:30,2,0.000,ALERT,214.64,299.07,60.006,1408516205,"274151322000085","019011112586793",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,234980.2,234980.2,20772,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408516247,106483.00
08/20/2014 02:30,2,0.000,ALERT,214.41,298.77,59.980,1408516205,"274151322000087","019011112586793",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,223670.6,223670.6,20807,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408516249,106484.00
08/20/2014 02:30,2,0.000,ALERT,214.19,299.37,60.001,1408516205,"274151322000088","019011112586793",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,228214.9,228214.9,20789,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408516251,106485.00
08/20/2014 02:30,2,0.000,ALERT,214.64,300.27,60.028,1408516205,"274151322000095","019011112586793",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,242758.9,242758.9,20851,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408516253,106486.00
08/20/2014 02:30,2,0.000,ALERT,215.32,298.77,60.001,1408516205,"274151322000068","019011112586793",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,171210.4,171210.4,21331,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408516254,106487.00
08/20/2014 02:30,2,0.000,ALERT,214.19,299.67,60.006,1408516205,"274151322000054","019011112586793",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,232759.3,232759.3,20927,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408516256,106488.00
08/20/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408516205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408517075,106489.00
08/20/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408516205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408517075,106490.00
08/20/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408516205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408517075,106491.00
08/20/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408516205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408517075,106492.00
08/20/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408516205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408517075,106493.00
08/20/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408516205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408517075,106494.00
08/20/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408516205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408517075,106495.00
08/20/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408516205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408517075,106496.00
08/20/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408516205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408517075,106497.00
08/20/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408516205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408517075,106498.00
08/20/2014 02:45,2,0.000,ALERT,214.87,299.67,60.022,1408517104,"274151322000083","019011112586793",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,234916.1,234916.1,20879,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408517139,106499.00
08/20/2014 02:45,2,0.000,ALERT,215.32,299.97,60.017,1408517104,"274151322000076","019011112586793",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,244974.0,244974.0,20859,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408517141,106500.00
08/20/2014 02:45,2,0.000,ALERT,214.87,299.37,60.017,1408517104,"274151322000094","019011112586793",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,173057.7,173057.7,21278,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408517143,106501.00
08/20/2014 02:45,2,0.000,ALERT,214.64,299.07,60.038,1408517104,"274151322000052","019011112586793",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,235931.3,235931.3,20820,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408517144,106502.00
08/20/2014 02:45,2,0.000,ALERT,214.87,299.97,60.012,1408517104,"274151322000085","019011112586793",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,234980.2,234980.2,20774,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408517146,106503.00
08/20/2014 02:45,2,0.000,ALERT,214.87,298.77,60.017,1408517104,"274151322000087","019011112586793",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,223670.6,223670.6,20809,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408517148,106504.00
08/20/2014 02:45,2,0.000,ALERT,214.41,299.37,60.017,1408517104,"274151322000088","019011112586793",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,228214.9,228214.9,20791,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408517150,106505.00
08/20/2014 02:45,2,0.000,ALERT,214.87,300.57,60.022,1408517104,"274151322000095","019011112586793",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,242758.9,242758.9,20853,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408517152,106506.00
08/20/2014 02:45,2,0.000,ALERT,215.54,298.77,60.043,1408517104,"274151322000068","019011112586793",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,171210.4,171210.4,21333,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408517154,106507.00
08/20/2014 02:45,2,0.000,ALERT,214.64,299.67,60.017,1408517104,"274151322000054","019011112586793",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,232759.3,232759.3,20929,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408517156,106508.00
08/20/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408517104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408517973,106509.00
08/20/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408517104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408517973,106510.00
08/20/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408517104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408517973,106511.00
08/20/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408517104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408517973,106512.00
08/20/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408517104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408517973,106513.00
08/20/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408517104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408517973,106514.00
08/20/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408517104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408517973,106515.00
08/20/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408517104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408517973,106516.00
08/20/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408517104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408517973,106517.00
08/20/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408517104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408517973,106518.00
08/20/2014 03:00,2,0.000,ALERT,215.09,299.67,60.001,1408518004,"274151322000083","019011112586793",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,234916.1,234916.1,20881,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408518039,106519.00
08/20/2014 03:00,2,0.000,ALERT,215.54,299.37,60.001,1408518004,"274151322000076","019011112586793",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,244974.0,244974.0,20861,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408518041,106520.00
08/20/2014 03:00,2,0.000,ALERT,215.09,299.07,60.001,1408518004,"274151322000094","019011112586793",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,173057.7,173057.7,21280,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408518043,106521.00
08/20/2014 03:00,2,0.000,ALERT,214.64,299.07,60.001,1408518004,"274151322000052","019011112586793",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,235931.3,235931.3,20822,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408518044,106522.00
08/20/2014 03:00,2,0.000,ALERT,215.09,299.37,60.006,1408518004,"274151322000085","019011112586793",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,234980.2,234980.2,20776,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408518046,106523.00
08/20/2014 03:00,2,0.000,ALERT,215.09,298.77,59.996,1408518004,"274151322000087","019011112586793",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,223670.6,223670.6,20811,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408518048,106524.00
08/20/2014 03:00,2,0.000,ALERT,214.64,299.67,60.006,1408518004,"274151322000088","019011112586793",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,228214.9,228214.9,20793,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408518050,106525.00
08/20/2014 03:00,2,0.000,ALERT,215.09,300.57,60.033,1408518004,"274151322000095","019011112586793",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,242758.9,242758.9,20855,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408518052,106526.00
08/20/2014 03:00,2,0.000,ALERT,215.54,299.07,60.028,1408518004,"274151322000068","019011112586793",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,171210.4,171210.4,21335,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408518054,106527.00
08/20/2014 03:00,2,0.000,ALERT,215.09,299.37,60.033,1408518004,"274151322000054","019011112586793",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,232759.3,232759.3,20931,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408518056,106528.00
08/20/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408518004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408518873,106529.00
08/20/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408518004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408518873,106530.00
08/20/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408518004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408518873,106531.00
08/20/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408518004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408518873,106532.00
08/20/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408518004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408518873,106533.00
08/20/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408518004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408518873,106534.00
08/20/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408518004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408518873,106535.00
08/20/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408518004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408518873,106536.00
08/20/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408518004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408518873,106537.00
08/20/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408518004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408518873,106538.00
08/20/2014 03:15,2,0.000,ALERT,214.64,299.37,60.017,1408518904,"274151322000083","019011112586793",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,234916.1,234916.1,20883,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408518939,106539.00
08/20/2014 03:15,2,0.000,ALERT,215.09,299.07,60.017,1408518904,"274151322000076","019011112586793",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,244974.0,244974.0,20863,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408518941,106540.00
08/20/2014 03:15,2,0.000,ALERT,214.64,298.77,60.022,1408518904,"274151322000094","019011112586793",0.00,15.50,0,297.26,300.27,0.0,0.0,0.000,173057.7,173057.7,21282,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408518943,106541.00
08/20/2014 03:15,2,0.000,ALERT,214.41,298.77,59.996,1408518904,"274151322000052","019011112586793",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,235931.3,235931.3,20824,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408518945,106542.00
08/20/2014 03:15,2,0.000,ALERT,214.64,299.67,60.022,1408518904,"274151322000085","019011112586793",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,234980.2,234980.2,20778,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408518947,106543.00
08/20/2014 03:15,2,0.000,ALERT,214.64,298.17,60.022,1408518904,"274151322000087","019011112586793",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,223670.6,223670.6,20813,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408518948,106544.00
08/20/2014 03:15,2,0.000,ALERT,213.96,298.77,60.022,1408518904,"274151322000088","019011112586793",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,228214.9,228214.9,20795,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408518950,106545.00
08/20/2014 03:15,2,0.000,ALERT,214.64,300.57,60.054,1408518904,"274151322000095","019011112586793",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,242758.9,242758.9,20857,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408518952,106546.00
08/20/2014 03:15,2,0.000,ALERT,215.32,298.47,60.049,1408518904,"274151322000068","019011112586793",0.00,16.30,0,296.96,300.27,0.0,0.0,0.000,171210.4,171210.4,21337,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408518954,106547.00
08/20/2014 03:15,2,0.000,ALERT,214.41,299.07,60.022,1408518904,"274151322000054","019011112586793",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,232759.3,232759.3,20933,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408518956,106548.00
08/20/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408518904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408519773,106549.00
08/20/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408518904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408519773,106550.00
08/20/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408518904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408519773,106551.00
08/20/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408518904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408519773,106552.00
08/20/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408518904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408519773,106553.00
08/20/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408518904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408519773,106554.00
08/20/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408518904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408519773,106555.00
08/20/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408518904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408519773,106556.00
08/20/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408518904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408519773,106557.00
08/20/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408518904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408519773,106558.00
08/20/2014 03:30,2,0.000,ALERT,214.41,299.37,60.017,1408519804,"274151322000083","019011112586793",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,234916.1,234916.1,20885,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408519840,106559.00
08/20/2014 03:30,2,0.000,ALERT,214.64,298.47,60.017,1408519804,"274151322000076","019011112586793",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,244974.0,244974.0,20865,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408519842,106560.00
08/20/2014 03:30,2,0.000,ALERT,214.19,298.17,60.017,1408519804,"274151322000094","019011112586793",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,173057.7,173057.7,21284,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408519844,106561.00
08/20/2014 03:30,2,0.000,ALERT,213.96,299.07,60.022,1408519804,"274151322000052","019011112586793",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,235931.3,235931.3,20826,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408519845,106562.00
08/20/2014 03:30,2,0.000,ALERT,214.41,298.77,60.001,1408519804,"274151322000085","019011112586793",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,234980.2,234980.2,20780,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408519847,106563.00
08/20/2014 03:30,2,0.000,ALERT,214.41,298.17,60.017,1408519804,"274151322000087","019011112586793",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,223670.6,223670.6,20815,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408519849,106564.00
08/20/2014 03:30,2,0.000,ALERT,213.96,298.77,60.017,1408519804,"274151322000088","019011112586793",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,228214.9,228214.9,20797,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408519851,106565.00
08/20/2014 03:30,2,0.000,ALERT,214.19,299.67,60.043,1408519804,"274151322000095","019011112586793",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,242758.9,242758.9,20859,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408519853,106566.00
08/20/2014 03:30,2,0.000,ALERT,214.64,298.17,60.049,1408519804,"274151322000068","019011112586793",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,171210.4,171210.4,21339,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408519855,106567.00
08/20/2014 03:30,2,0.000,ALERT,214.19,299.37,60.017,1408519804,"274151322000054","019011112586793",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,232759.3,232759.3,20935,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408519857,106568.00
08/20/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408519804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408520674,106569.00
08/20/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408519804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408520674,106570.00
08/20/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408519804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408520674,106571.00
08/20/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408519804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408520674,106572.00
08/20/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408519804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408520674,106573.00
08/20/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408519804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408520674,106574.00
08/20/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408519804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408520674,106575.00
08/20/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408519804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408520674,106576.00
08/20/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408519804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408520674,106577.00
08/20/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408519804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408520674,106578.00
08/20/2014 03:45,2,0.000,ALERT,214.87,299.97,59.985,1408520704,"274151322000083","019011112586793",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,234916.1,234916.1,20887,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408520738,106579.00
08/20/2014 03:45,2,0.000,ALERT,215.32,299.07,59.996,1408520704,"274151322000076","019011112586793",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,244974.0,244974.0,20867,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408520740,106580.00
08/20/2014 03:45,2,0.000,ALERT,214.87,298.47,59.990,1408520704,"274151322000094","019011112586793",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,173057.7,173057.7,21286,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408520742,106581.00
08/20/2014 03:45,2,0.000,ALERT,214.41,299.67,60.028,1408520704,"274151322000052","019011112586793",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,235931.3,235931.3,20828,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408520744,106582.00
08/20/2014 03:45,2,0.000,ALERT,214.87,299.07,59.996,1408520704,"274151322000085","019011112586793",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,234980.2,234980.2,20782,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408520746,106583.00
08/20/2014 03:45,2,0.000,ALERT,214.64,298.77,59.996,1408520704,"274151322000087","019011112586793",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,223670.6,223670.6,20817,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408520748,106584.00
08/20/2014 03:45,2,0.000,ALERT,214.41,299.37,59.990,1408520704,"274151322000088","019011112586793",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,228214.9,228214.9,20799,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408520750,106585.00
08/20/2014 03:45,2,0.000,ALERT,214.87,300.27,59.996,1408520704,"274151322000095","019011112586793",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,242758.9,242758.9,20861,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408520751,106586.00
08/20/2014 03:45,2,0.000,ALERT,215.54,298.77,59.990,1408520704,"274151322000068","019011112586793",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,171210.4,171210.4,21341,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408520753,106587.00
08/20/2014 03:45,2,0.000,ALERT,214.64,299.67,59.990,1408520704,"274151322000054","019011112586793",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,232759.3,232759.3,20937,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408520755,106588.00
08/20/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408520704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408521572,106589.00
08/20/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408520704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408521572,106590.00
08/20/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408520704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408521572,106591.00
08/20/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408520704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408521572,106592.00
