ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408520704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408521572,106593.00
08/20/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408520704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408521572,106594.00
08/20/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408520704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408521572,106595.00
08/20/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408520704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408521572,106596.00
08/20/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408520704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408521572,106597.00
08/20/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408520704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408521572,106598.00
08/20/2014 04:00,2,0.000,ALERT,215.09,301.47,60.022,1408521604,"274151322000083","019011112586793",0.00,16.00,0,297.57,302.68,0.0,0.0,0.000,234916.1,234916.1,20889,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408521639,106599.00
08/20/2014 04:00,2,0.000,ALERT,215.77,300.87,60.022,1408521604,"274151322000076","019011112586793",0.00,16.00,0,297.26,302.98,0.0,0.0,0.000,244974.0,244974.0,20869,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408521641,106600.00
08/20/2014 04:00,2,0.000,ALERT,215.09,300.57,60.028,1408521604,"274151322000094","019011112586793",0.00,15.50,0,296.96,302.07,0.0,0.0,0.000,173057.7,173057.7,21288,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408521643,106601.00
08/20/2014 04:00,2,0.000,ALERT,214.87,301.77,60.028,1408521604,"274151322000052","019011112586793",0.00,16.30,0,296.96,302.68,0.0,0.0,0.000,235931.3,235931.3,20830,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408521645,106602.00
08/20/2014 04:00,2,0.000,ALERT,215.09,300.87,60.028,1408521604,"274151322000085","019011112586793",0.00,16.00,0,297.26,302.68,0.0,0.0,0.000,234980.2,234980.2,20784,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408521647,106603.00
08/20/2014 04:00,2,0.000,ALERT,215.09,300.57,60.028,1408521604,"274151322000087","019011112586793",0.00,17.30,0,296.36,301.77,0.0,0.0,0.000,223670.6,223670.6,20819,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408521648,106604.00
08/20/2014 04:00,2,0.000,ALERT,214.87,300.87,60.033,1408521604,"274151322000088","019011112586793",0.00,16.70,0,296.96,302.37,0.0,0.0,0.000,228214.9,228214.9,20801,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408521650,106605.00
08/20/2014 04:00,2,0.000,ALERT,215.09,301.77,60.028,1408521604,"274151322000095","019011112586793",0.00,15.50,0,298.17,303.28,0.0,0.0,0.000,242758.9,242758.9,20863,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408521652,106606.00
08/20/2014 04:00,2,0.000,ALERT,215.77,300.27,60.028,1408521604,"274151322000068","019011112586793",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,171210.4,171210.4,21343,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408521654,106607.00
08/20/2014 04:00,2,0.000,ALERT,214.87,301.47,60.028,1408521604,"274151322000054","019011112586793",0.00,16.30,0,297.26,302.68,0.0,0.0,0.000,232759.3,232759.3,20939,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408521656,106608.00
08/20/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408521604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408522473,106609.00
08/20/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408521604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408522473,106610.00
08/20/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408521604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408522473,106611.00
08/20/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408521604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408522473,106612.00
08/20/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408521604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408522473,106613.00
08/20/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408521604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408522473,106614.00
08/20/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408521604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408522473,106615.00
08/20/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408521604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408522473,106616.00
08/20/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408521604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408522473,106617.00
08/20/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408521604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408522473,106618.00
08/20/2014 04:15,2,0.000,ALERT,215.09,301.17,60.006,1408522503,"274151322000083","019011112586793",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,234916.1,234916.1,20891,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408522538,106619.00
08/20/2014 04:15,2,0.000,ALERT,215.54,299.97,60.017,1408522503,"274151322000076","019011112586793",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,244974.0,244974.0,20871,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408522540,106620.00
08/20/2014 04:15,2,0.000,ALERT,215.09,299.67,60.028,1408522503,"274151322000094","019011112586793",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,173057.7,173057.7,21290,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408522542,106621.00
08/20/2014 04:15,2,0.000,ALERT,214.87,300.87,60.028,1408522503,"274151322000052","019011112586793",0.00,16.30,0,298.17,303.28,0.0,0.0,0.000,235931.3,235931.3,20832,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408522544,106622.00
08/20/2014 04:15,2,0.000,ALERT,215.09,300.27,60.028,1408522503,"274151322000085","019011112586793",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,234980.2,234980.2,20786,0,0,0,L,1151911521,1,123.81,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408522545,106623.00
08/20/2014 04:15,2,0.000,ALERT,215.09,299.67,60.038,1408522503,"274151322000087","019011112586793",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,223670.6,223670.6,20821,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408522547,106624.00
08/20/2014 04:15,2,0.000,ALERT,214.64,300.57,60.043,1408522503,"274151322000088","019011112586793",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,228214.9,228214.9,20803,0,0,0,L,1151911521,1,123.81,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408522549,106625.00
08/20/2014 04:15,2,0.000,ALERT,215.09,301.17,60.022,1408522503,"274151322000095","019011112586793",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,242758.9,242758.9,20865,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408522551,106626.00
08/20/2014 04:15,2,0.000,ALERT,215.77,299.67,60.017,1408522503,"274151322000068","019011112586793",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,171210.4,171210.4,21345,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408522553,106627.00
08/20/2014 04:15,2,0.000,ALERT,215.09,300.87,60.028,1408522503,"274151322000054","019011112586793",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,232759.3,232759.3,20941,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408522555,106628.00
08/20/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408522503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408523372,106629.00
08/20/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408522503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408523372,106630.00
08/20/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408522503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408523372,106631.00
08/20/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408522503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408523372,106632.00
08/20/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408522503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408523372,106633.00
08/20/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408522503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408523372,106634.00
08/20/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408522503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408523372,106635.00
08/20/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408522503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408523372,106636.00
08/20/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408522503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408523372,106637.00
08/20/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408522503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408523372,106638.00
08/20/2014 04:30,2,0.000,ALERT,215.09,300.87,60.022,1408523403,"274151322000083","019011112586793",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,234916.1,234916.1,20893,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408523438,106639.00
08/20/2014 04:30,2,0.000,ALERT,215.54,301.17,60.022,1408523403,"274151322000076","019011112586793",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,244974.0,244974.0,20873,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408523440,106640.00
08/20/2014 04:30,2,0.000,ALERT,215.09,300.27,60.022,1408523403,"274151322000094","019011112586793",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,173057.7,173057.7,21292,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408523442,106641.00
08/20/2014 04:30,2,0.000,ALERT,214.87,300.57,60.028,1408523403,"274151322000052","019011112586793",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,235931.3,235931.3,20834,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408523444,106642.00
08/20/2014 04:30,2,0.000,ALERT,215.09,301.17,60.028,1408523403,"274151322000085","019011112586793",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,234980.2,234980.2,20788,0,0,0,L,1151911521,1,123.81,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408523445,106643.00
08/20/2014 04:30,2,0.000,ALERT,215.09,299.67,60.028,1408523403,"274151322000087","019011112586793",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,223670.6,223670.6,20823,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408523447,106644.00
08/20/2014 04:30,2,0.000,ALERT,214.64,300.57,60.033,1408523403,"274151322000088","019011112586793",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,228214.9,228214.9,20805,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408523449,106645.00
08/20/2014 04:30,2,0.000,ALERT,215.09,301.77,60.017,1408523403,"274151322000095","019011112586793",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,242758.9,242758.9,20867,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408523451,106646.00
08/20/2014 04:30,2,0.000,ALERT,215.54,299.97,60.022,1408523403,"274151322000068","019011112586793",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,171210.4,171210.4,21347,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408523453,106647.00
08/20/2014 04:30,2,0.000,ALERT,214.87,300.87,60.038,1408523403,"274151322000054","019011112586793",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,232759.3,232759.3,20943,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408523455,106648.00
08/20/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408523403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408524273,106649.00
08/20/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408523403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408524273,106650.00
08/20/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408523403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408524273,106651.00
08/20/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408523403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408524273,106652.00
08/20/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408523403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408524273,106653.00
08/20/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408523403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408524273,106654.00
08/20/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408523403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408524273,106655.00
08/20/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408523403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408524273,106656.00
08/20/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408523403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408524273,106657.00
08/20/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408523403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408524273,106658.00
08/20/2014 04:45,2,0.000,ALERT,214.87,299.97,60.006,1408524304,"274151322000083","019011112586793",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,234916.1,234916.1,20895,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408524339,106659.00
08/20/2014 04:45,2,0.000,ALERT,215.32,299.37,59.996,1408524304,"274151322000076","019011112586793",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,244974.0,244974.0,20875,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408524341,106660.00
08/20/2014 04:45,2,0.000,ALERT,214.87,299.07,60.001,1408524304,"274151322000094","019011112586793",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,173057.7,173057.7,21294,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408524342,106661.00
08/20/2014 04:45,2,0.000,ALERT,214.64,299.67,59.980,1408524304,"274151322000052","019011112586793",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,235931.3,235931.3,20836,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408524344,106662.00
08/20/2014 04:45,2,0.000,ALERT,214.87,299.67,60.001,1408524304,"274151322000085","019011112586793",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,234980.2,234980.2,20790,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408524346,106663.00
08/20/2014 04:45,2,0.000,ALERT,214.87,298.77,60.001,1408524304,"274151322000087","019011112586793",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,223670.6,223670.6,20825,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408524348,106664.00
08/20/2014 04:45,2,0.000,ALERT,214.41,299.37,60.001,1408524304,"274151322000088","019011112586793",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,228214.9,228214.9,20807,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408524350,106665.00
08/20/2014 04:45,2,0.000,ALERT,214.87,300.57,59.990,1408524304,"274151322000095","019011112586793",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,242758.9,242758.9,20869,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408524352,106666.00
08/20/2014 04:45,2,0.000,ALERT,215.54,299.07,60.001,1408524304,"274151322000068","019011112586793",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,171210.4,171210.4,21349,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408524354,106667.00
08/20/2014 04:45,2,0.000,ALERT,214.64,299.67,60.012,1408524304,"274151322000054","019011112586793",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,232759.3,232759.3,20945,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408524355,106668.00
08/20/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408524304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408525174,106669.00
08/20/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408524304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408525174,106670.00
08/20/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408524304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408525174,106671.00
08/20/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408524304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408525174,106672.00
08/20/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408524304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408525174,106673.00
08/20/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408524304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408525174,106674.00
08/20/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408524304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408525174,106675.00
08/20/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408524304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408525174,106676.00
08/20/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408524304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408525174,106677.00
08/20/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408524304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408525174,106678.00
08/20/2014 05:00,2,0.000,ALERT,214.19,299.37,60.017,1408525204,"274151322000083","019011112586793",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,234916.1,234916.1,20897,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408525239,106679.00
08/20/2014 05:00,2,0.000,ALERT,214.87,298.47,60.022,1408525204,"274151322000076","019011112586793",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,244974.0,244974.0,20877,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408525241,106680.00
08/20/2014 05:00,2,0.000,ALERT,214.41,298.17,60.017,1408525204,"274151322000094","019011112586793",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,173057.7,173057.7,21296,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408525243,106681.00
08/20/2014 05:00,2,0.000,ALERT,213.96,298.77,60.017,1408525204,"274151322000052","019011112586793",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,235931.3,235931.3,20838,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408525245,106682.00
08/20/2014 05:00,2,0.000,ALERT,214.41,298.47,59.980,1408525204,"274151322000085","019011112586793",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,234980.2,234980.2,20792,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408525247,106683.00
08/20/2014 05:00,2,0.000,ALERT,214.19,297.87,60.022,1408525204,"274151322000087","019011112586793",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,223670.6,223670.6,20827,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408525249,106684.00
08/20/2014 05:00,2,0.000,ALERT,213.96,298.17,60.017,1408525204,"274151322000088","019011112586793",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,228214.9,228214.9,20809,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408525251,106685.00
08/20/2014 05:00,2,0.000,ALERT,214.19,299.67,60.017,1408525204,"274151322000095","019011112586793",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,242758.9,242758.9,20871,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408525252,106686.00
08/20/2014 05:00,2,0.000,ALERT,215.09,297.87,60.022,1408525204,"274151322000068","019011112586793",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,171210.4,171210.4,21351,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408525254,106687.00
08/20/2014 05:00,2,0.000,ALERT,214.19,299.07,60.022,1408525204,"274151322000054","019011112586793",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,232759.3,232759.3,20947,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408525256,106688.00
08/20/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408525204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408526074,106689.00
08/20/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408525204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408526074,106690.00
08/20/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408525204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408526074,106691.00
08/20/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408525204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408526074,106692.00
08/20/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408525204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408526074,106693.00
08/20/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408525204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408526074,106694.00
08/20/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408525204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408526074,106695.00
08/20/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408525204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408526074,106696.00
08/20/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408525204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408526074,106697.00
08/20/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408525204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408526074,106698.00
08/20/2014 05:15,2,0.000,ALERT,213.74,298.77,59.985,1408526104,"274151322000083","019011112586793",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,234916.1,234916.1,20899,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408526139,106699.00
08/20/2014 05:15,2,0.000,ALERT,214.19,298.17,59.990,1408526104,"274151322000076","019011112586793",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,244974.0,244974.0,20879,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408526140,106700.00
08/20/2014 05:15,2,0.000,ALERT,213.74,297.57,59.985,1408526104,"274151322000094","019011112586793",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,173057.7,173057.7,21298,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408526142,106701.00
08/20/2014 05:15,2,0.000,ALERT,213.51,299.07,59.980,1408526104,"274151322000052","019011112586793",0.00,16.30,0,296.36,301.77,0.0,0.0,0.000,235931.3,235931.3,20840,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408526144,106702.00
08/20/2014 05:15,2,0.000,ALERT,213.74,298.17,59.996,1408526104,"274151322000085","019011112586793",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,234980.2,234980.2,20794,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408526146,106703.00
08/20/2014 05:15,2,0.000,ALERT,213.74,297.87,60.022,1408526104,"274151322000087","019011112586793",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,223670.6,223670.6,20829,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408526148,106704.00
08/20/2014 05:15,2,0.000,ALERT,213.51,298.17,59.990,1408526104,"274151322000088","019011112586793",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,228214.9,228214.9,20811,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408526150,106705.00
08/20/2014 05:15,2,0.000,ALERT,213.74,299.07,59.990,1408526104,"274151322000095","019011112586793",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,242758.9,242758.9,20873,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408526152,106706.00
08/20/2014 05:15,2,0.000,ALERT,214.41,297.26,59.948,1408526104,"274151322000068","019011112586793",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,171210.4,171210.4,21353,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408526153,106707.00
08/20/2014 05:15,2,0.000,ALERT,213.51,298.17,59.985,1408526104,"274151322000054","019011112586793",0.00,16.30,0,296.36,301.47,0.0,0.0,0.000,232759.3,232759.3,20949,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408526155,106708.00
08/20/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408526104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408526973,106709.00
08/20/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408526104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408526973,106710.00
08/20/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408526104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408526973,106711.00
08/20/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408526104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408526973,106712.00
08/20/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408526104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408526973,106713.00
08/20/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408526104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408526973,106714.00
08/20/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408526104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408526973,106715.00
08/20/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408526104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408526973,106716.00
08/20/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408526104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408526973,106717.00
08/20/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408526104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408526973,106718.00
08/20/2014 05:30,2,0.000,ALERT,214.19,298.47,60.001,1408527004,"274151322000083","019011112586793",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,234916.1,234916.1,20901,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408527039,106719.00
08/20/2014 05:30,2,0.000,ALERT,214.64,298.17,59.996,1408527004,"274151322000076","019011112586793",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,244974.0,244974.0,20881,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408527041,106720.00
08/20/2014 05:30,2,0.000,ALERT,214.19,297.87,60.001,1408527004,"274151322000094","019011112586793",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,173057.7,173057.7,21300,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408527043,106721.00
08/20/2014 05:30,2,0.000,ALERT,213.74,298.17,59.980,1408527004,"274151322000052","019011112586793",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,235931.3,235931.3,20842,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408527045,106722.00
08/20/2014 05:30,2,0.000,ALERT,214.19,298.17,59.996,1408527004,"274151322000085","019011112586793",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,234980.2,234980.2,20796,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408527046,106723.00
08/20/2014 05:30,2,0.000,ALERT,214.19,297.57,60.006,1408527004,"274151322000087","019011112586793",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,223670.6,223670.6,20831,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408527048,106724.00
08/20/2014 05:30,2,0.000,ALERT,213.74,298.47,59.985,1408527004,"274151322000088","019011112586793",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,228214.9,228214.9,20813,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408527050,106725.00
08/20/2014 05:30,2,0.000,ALERT,213.96,299.37,59.996,1408527004,"274151322000095","019011112586793",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,242758.9,242758.9,20875,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408527052,106726.00
08/20/2014 05:30,2,0.000,ALERT,214.64,297.57,59.996,1408527004,"274151322000068","019011112586793",0.00,16.70,0,296.36,299.67,0.0,0.0,0.000,171210.4,171210.4,21355,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408527054,106727.00
08/20/2014 05:30,2,0.000,ALERT,213.96,298.47,60.028,1408527004,"274151322000054","019011112586793",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,232759.3,232759.3,20951,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408527056,106728.00
08/20/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408527004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408527874,106729.00
08/20/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408527004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408527874,106730.00
08/20/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408527004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408527874,106731.00
08/20/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408527004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408527874,106732.00
08/20/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408527004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408527874,106733.00
08/20/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408527004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408527874,106734.00
08/20/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408527004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408527874,106735.00
08/20/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408527004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408527874,106736.00
08/20/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408527004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408527874,106737.00
08/20/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408527004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408527874,106738.00
08/20/2014 05:45,2,0.000,ALERT,213.51,298.47,59.969,1408527905,"274151322000083","019011112586793",0.00,16.00,0,284.64,300.57,0.0,0.0,0.000,234916.1,234916.1,20903,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408527940,106739.00
08/20/2014 05:45,2,0.000,ALERT,213.96,297.57,60.001,1408527905,"274151322000076","019011112586793",0.00,16.00,0,284.04,300.57,0.0,0.0,0.000,244974.0,244974.0,20883,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408527942,106740.00
08/20/2014 05:45,2,0.000,ALERT,213.51,296.96,60.012,1408527905,"274151322000094","019011112586793",0.00,15.50,0,284.04,299.67,0.0,0.0,0.000,173057.7,173057.7,21302,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408527944,106741.00
08/20/2014 05:45,2,0.000,ALERT,213.06,297.87,59.996,1408527905,"274151322000052","019011112586793",0.00,16.30,0,284.04,300.57,0.0,0.0,0.000,235931.3,235931.3,20844,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408527946,106742.00
08/20/2014 05:45,2,0.000,ALERT,213.51,297.57,59.996,1408527905,"274151322000085","019011112586793",0.00,16.00,0,284.34,300.27,0.0,0.0,0.000,234980.2,234980.2,20798,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408527947,106743.00
08/20/2014 05:45,2,0.000,ALERT,213.51,297.26,59.996,1408527905,"274151322000087","019011112586793",0.00,17.50,0,283.74,299.67,0.0,0.0,0.000,223670.6,223670.6,20833,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408527949,106744.00
08/20/2014 05:45,2,0.000,ALERT,213.06,297.26,59.985,1408527905,"274151322000088","019011112586793",0.00,16.30,0,284.34,299.97,0.0,0.0,0.000,228214.9,228214.9,20815,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408527951,106745.00
08/20/2014 05:45,2,0.000,ALERT,213.29,298.77,59.996,1408527905,"274151322000095","019011112586793",0.00,15.50,0,285.24,301.17,0.0,0.0,0.000,242758.9,242758.9,20877,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408527953,106746.00
08/20/2014 05:45,2,0.000,ALERT,214.19,297.26,59.996,1408527905,"274151322000068","019011112586793",0.00,16.70,0,283.74,299.37,0.0,0.0,0.000,171210.4,171210.4,21357,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408527955,106747.00
08/20/2014 05:45,2,0.000,ALERT,213.29,298.17,59.996,1408527905,"274151322000054","019011112586793",0.00,16.70,0,284.34,300.57,0.0,0.0,0.000,232759.3,232759.3,20953,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408527957,106748.00
08/20/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408527905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408528775,106749.00
