ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408527905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408528775,106750.00
08/20/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408527905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408528775,106751.00
08/20/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408527905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408528775,106752.00
08/20/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408527905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408528775,106753.00
08/20/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408527905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408528775,106754.00
08/20/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408527905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408528775,106755.00
08/20/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408527905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408528775,106756.00
08/20/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408527905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408528775,106757.00
08/20/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408527905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408528775,106758.00
08/20/2014 06:00,2,0.000,ALERT,213.29,298.47,59.996,1408528804,"274151322000083","019011112586793",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,234916.1,234916.1,20905,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408528839,106759.00
08/20/2014 06:00,2,0.000,ALERT,213.74,296.96,59.996,1408528804,"274151322000076","019011112586793",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,244974.0,244974.0,20885,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408528841,106760.00
08/20/2014 06:00,2,0.000,ALERT,213.29,297.26,59.980,1408528804,"274151322000094","019011112586793",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,173057.7,173057.7,21304,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408528843,106761.00
08/20/2014 06:00,2,0.000,ALERT,212.83,298.17,59.996,1408528804,"274151322000052","019011112586793",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,235931.3,235931.3,20846,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408528845,106762.00
08/20/2014 06:00,2,0.000,ALERT,213.51,297.57,59.996,1408528804,"274151322000085","019011112586793",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,234980.2,234980.2,20800,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408528846,106763.00
08/20/2014 06:00,2,0.000,ALERT,213.29,297.26,59.996,1408528804,"274151322000087","019011112586793",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,223670.6,223670.6,20835,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408528848,106764.00
08/20/2014 06:00,2,0.000,ALERT,212.83,297.87,60.017,1408528804,"274151322000088","019011112586793",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,228214.9,228214.9,20817,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408528850,106765.00
08/20/2014 06:00,2,0.000,ALERT,213.06,298.47,60.022,1408528804,"274151322000095","019011112586793",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,242758.9,242758.9,20879,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408528852,106766.00
08/20/2014 06:00,2,0.000,ALERT,213.74,296.96,60.006,1408528804,"274151322000068","019011112586793",0.00,16.70,0,294.86,298.17,0.0,0.0,0.000,171210.4,171210.4,21359,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408528854,106767.00
08/20/2014 06:00,2,0.000,ALERT,213.06,298.17,60.006,1408528804,"274151322000054","019011112586793",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,232759.3,232759.3,20955,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408528856,106768.00
08/20/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408528804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408529674,106769.00
08/20/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408528804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408529674,106770.00
08/20/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408528804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408529674,106771.00
08/20/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408528804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408529674,106772.00
08/20/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408528804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408529674,106773.00
08/20/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408528804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408529674,106774.00
08/20/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408528804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408529674,106775.00
08/20/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408528804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408529674,106776.00
08/20/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408528804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408529674,106777.00
08/20/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408528804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408529674,106778.00
08/20/2014 06:15,2,0.000,ALERT,214.19,298.47,60.043,1408529704,"274151322000083","019011112586793",0.00,16.00,0,295.76,301.17,0.0,0.0,0.000,234916.1,234916.1,20907,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408529739,106779.00
08/20/2014 06:15,2,0.000,ALERT,214.41,298.77,60.017,1408529704,"274151322000076","019011112586793",0.00,16.00,0,295.46,301.17,0.0,0.0,0.000,244974.0,244974.0,20887,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408529741,106780.00
08/20/2014 06:15,2,0.000,ALERT,213.96,297.87,60.012,1408529704,"274151322000094","019011112586793",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,173057.7,173057.7,21306,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408529743,106781.00
08/20/2014 06:15,2,0.000,ALERT,213.96,297.87,60.017,1408529704,"274151322000052","019011112586793",0.00,16.30,0,295.16,301.17,0.0,0.0,0.000,235931.3,235931.3,20848,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408529744,106782.00
08/20/2014 06:15,2,0.000,ALERT,213.96,298.47,60.006,1408529704,"274151322000085","019011112586793",0.00,16.30,0,295.16,300.87,0.0,0.0,0.000,234980.2,234980.2,20802,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408529746,106783.00
08/20/2014 06:15,2,0.000,ALERT,213.96,297.57,60.012,1408529704,"274151322000087","019011112586793",0.00,17.50,0,294.56,300.27,0.0,0.0,0.000,223670.6,223670.6,20837,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408529748,106784.00
08/20/2014 06:15,2,0.000,ALERT,213.74,298.17,60.006,1408529704,"274151322000088","019011112586793",0.00,16.70,0,295.16,300.87,0.0,0.0,0.000,228214.9,228214.9,20819,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408529750,106785.00
08/20/2014 06:15,2,0.000,ALERT,214.19,299.67,60.049,1408529704,"274151322000095","019011112586793",0.00,15.50,0,296.36,301.77,0.0,0.0,0.000,242758.9,242758.9,20881,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408529752,106786.00
08/20/2014 06:15,2,0.000,ALERT,214.64,297.57,60.033,1408529704,"274151322000068","019011112586793",0.00,16.70,0,294.56,299.97,0.0,0.0,0.000,171210.4,171210.4,21361,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408529754,106787.00
08/20/2014 06:15,2,0.000,ALERT,213.74,298.17,59.975,1408529704,"274151322000054","019011112586793",0.00,16.30,0,295.16,301.17,0.0,0.0,0.000,232759.3,232759.3,20957,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408529756,106788.00
08/20/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408529704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408530574,106789.00
08/20/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408529704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408530574,106790.00
08/20/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408529704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408530574,106791.00
08/20/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408529704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408530574,106792.00
08/20/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408529704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408530574,106793.00
08/20/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408529704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408530574,106794.00
08/20/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408529704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408530574,106795.00
08/20/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408529704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408530574,106796.00
08/20/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408529704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408530574,106797.00
08/20/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408529704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408530574,106798.00
08/20/2014 06:30,2,0.000,ALERT,212.61,296.66,60.017,1408530604,"274151322000083","019011112586793",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,234916.1,234916.1,20909,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408530639,106799.00
08/20/2014 06:30,2,0.000,ALERT,213.06,296.06,60.017,1408530604,"274151322000076","019011112586793",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,244974.0,244974.0,20889,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408530641,106800.00
08/20/2014 06:30,2,0.000,ALERT,212.61,295.76,60.017,1408530604,"274151322000094","019011112586793",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,173057.7,173057.7,21308,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408530643,106801.00
08/20/2014 06:30,2,0.000,ALERT,212.38,296.66,60.012,1408530604,"274151322000052","019011112586793",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,235931.3,235931.3,20850,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408530644,106802.00
08/20/2014 06:30,2,0.000,ALERT,212.61,296.66,60.017,1408530604,"274151322000085","019011112586793",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,234980.2,234980.2,20804,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408530646,106803.00
08/20/2014 06:30,2,0.000,ALERT,212.61,296.06,60.012,1408530604,"274151322000087","019011112586793",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,223670.6,223670.6,20839,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408530648,106804.00
08/20/2014 06:30,2,0.000,ALERT,212.16,296.36,60.012,1408530604,"274151322000088","019011112586793",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,228214.9,228214.9,20821,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408530650,106805.00
08/20/2014 06:30,2,0.000,ALERT,212.83,297.26,60.017,1408530604,"274151322000095","019011112586793",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,242758.9,242758.9,20883,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408530652,106806.00
08/20/2014 06:30,2,0.000,ALERT,213.51,295.76,60.054,1408530604,"274151322000068","019011112586793",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,171210.4,171210.4,21363,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408530654,106807.00
08/20/2014 06:30,2,0.000,ALERT,212.38,296.36,60.017,1408530604,"274151322000054","019011112586793",0.00,16.70,0,295.16,300.27,0.0,0.0,0.000,232759.3,232759.3,20959,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408530656,106808.00
08/20/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408530604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408531473,106809.00
08/20/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408530604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408531473,106810.00
08/20/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408530604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408531473,106811.00
08/20/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408530604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408531473,106812.00
08/20/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408530604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408531473,106813.00
08/20/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408530604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408531473,106814.00
08/20/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408530604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408531473,106815.00
08/20/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408530604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408531473,106816.00
08/20/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408530604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408531473,106817.00
08/20/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408530604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408531473,106818.00
08/20/2014 06:45,2,0.000,ALERT,213.74,298.47,60.006,1408531504,"274151322000083","019011112586793",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,234916.1,234916.1,20911,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408531538,106819.00
08/20/2014 06:45,2,0.000,ALERT,214.41,297.26,60.033,1408531504,"274151322000076","019011112586793",0.00,16.30,0,294.56,299.97,0.0,0.0,0.000,244974.0,244974.0,20891,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408531540,106820.00
08/20/2014 06:45,2,0.000,ALERT,213.51,296.96,60.017,1408531504,"274151322000094","019011112586793",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,173057.7,173057.7,21310,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408531542,106821.00
08/20/2014 06:45,2,0.000,ALERT,213.51,298.17,60.012,1408531504,"274151322000052","019011112586793",0.00,16.70,0,294.26,299.97,0.0,0.0,0.000,235931.3,235931.3,20852,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408531544,106822.00
08/20/2014 06:45,2,0.000,ALERT,213.74,297.26,59.990,1408531504,"274151322000085","019011112586793",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,234980.2,234980.2,20806,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408531545,106823.00
08/20/2014 06:45,2,0.000,ALERT,213.74,297.26,60.017,1408531504,"274151322000087","019011112586793",0.00,17.80,0,293.06,299.07,0.0,0.0,0.000,223670.6,223670.6,20841,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408531548,106824.00
08/20/2014 06:45,2,0.000,ALERT,213.29,297.87,60.006,1408531504,"274151322000088","019011112586793",0.00,16.70,0,294.56,299.67,0.0,0.0,0.000,228214.9,228214.9,20823,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408531550,106825.00
08/20/2014 06:45,2,0.000,ALERT,213.74,298.77,60.017,1408531504,"274151322000095","019011112586793",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,242758.9,242758.9,20885,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408531551,106826.00
08/20/2014 06:45,2,0.000,ALERT,214.41,296.96,60.028,1408531504,"274151322000068","019011112586793",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,171210.4,171210.4,21365,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408531553,106827.00
08/20/2014 06:45,2,0.000,ALERT,213.51,297.87,60.012,1408531504,"274151322000054","019011112586793",0.00,16.70,0,294.56,299.97,0.0,0.0,0.000,232759.3,232759.3,20961,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408531555,106828.00
08/20/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408531504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408532372,106829.00
08/20/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408531504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408532372,106830.00
08/20/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408531504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408532372,106831.00
08/20/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408531504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408532372,106832.00
08/20/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408531504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408532372,106833.00
08/20/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408531504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408532372,106834.00
08/20/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408531504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408532372,106835.00
08/20/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408531504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408532372,106836.00
08/20/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408531504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408532372,106837.00
08/20/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408531504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408532372,106838.00
08/20/2014 07:00,2,0.000,ALERT,214.19,298.77,60.054,1408532404,"274151322000083","019011112586793",0.00,16.30,0,296.06,303.58,0.0,0.0,0.000,234916.1,234916.1,20913,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408532440,106839.00
08/20/2014 07:00,2,0.000,ALERT,214.64,297.57,60.054,1408532404,"274151322000076","019011112586793",0.00,16.30,0,294.86,302.68,0.0,0.0,0.000,244974.0,244974.0,20893,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408532441,106840.00
08/20/2014 07:00,2,0.000,ALERT,214.19,297.57,60.059,1408532404,"274151322000094","019011112586793",0.00,16.00,0,295.46,302.37,0.0,0.0,0.000,173057.7,173057.7,21312,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408532443,106841.00
08/20/2014 07:00,2,0.000,ALERT,213.96,298.77,60.059,1408532404,"274151322000052","019011112586793",0.00,16.70,0,295.46,303.28,0.0,0.0,0.000,235931.3,235931.3,20854,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408532445,106842.00
08/20/2014 07:00,2,0.000,ALERT,214.19,297.87,60.065,1408532404,"274151322000085","019011112586793",0.00,16.30,0,295.76,302.68,0.0,0.0,0.000,234980.2,234980.2,20808,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408532447,106843.00
08/20/2014 07:00,2,0.000,ALERT,214.19,297.57,60.049,1408532404,"274151322000087","019011112586793",0.00,17.80,0,294.86,302.37,0.0,0.0,0.000,223670.6,223670.6,20843,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408532449,106844.00
08/20/2014 07:00,2,0.000,ALERT,213.96,298.17,60.054,1408532404,"274151322000088","019011112586793",0.00,17.00,0,295.76,302.68,0.0,0.0,0.000,228214.9,228214.9,20825,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408532451,106845.00
08/20/2014 07:00,2,0.000,ALERT,213.96,299.07,60.065,1408532404,"274151322000095","019011112586793",0.00,15.80,0,296.96,303.88,0.0,0.0,0.000,242758.9,242758.9,20887,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408532453,106846.00
08/20/2014 07:00,2,0.000,ALERT,214.64,297.57,60.059,1408532404,"274151322000068","019011112586793",0.00,17.00,0,295.16,302.07,0.0,0.0,0.000,171210.4,171210.4,21367,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408532454,106847.00
08/20/2014 07:00,2,0.000,ALERT,213.96,298.47,60.070,1408532404,"274151322000054","019011112586793",0.00,17.00,0,295.46,303.28,0.0,0.0,0.000,232759.3,232759.3,20963,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408532456,106848.00
08/20/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408532404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408533274,106849.00
08/20/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408532404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408533274,106850.00
08/20/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408532404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408533274,106851.00
08/20/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408532404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408533274,106852.00
08/20/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408532404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408533274,106853.00
08/20/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408532404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408533274,106854.00
08/20/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408532404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408533274,106855.00
08/20/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408532404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408533274,106856.00
08/20/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408532404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408533274,106857.00
08/20/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408532404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408533274,106858.00
08/20/2014 07:15,2,0.000,ALERT,214.41,298.77,60.043,1408533304,"274151322000083","019011112586793",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,234916.1,234916.1,20915,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1408533339,106859.00
08/20/2014 07:15,2,0.020,ALERT,215.09,299.37,60.012,1408533304,"274151322000076","019011112586793",25.96,16.30,0,295.76,300.87,0.0,0.0,0.000,244974.0,244974.0,20895,0,0,0,L,1151911521,1,122.46,124.04,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1408533341,106860.00
08/20/2014 07:15,2,0.000,ALERT,214.41,297.87,60.006,1408533304,"274151322000094","019011112586793",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,173057.7,173057.7,21314,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408533343,106861.00
08/20/2014 07:15,2,0.000,ALERT,214.19,298.47,60.038,1408533304,"274151322000052","019011112586793",0.00,16.70,0,295.46,300.87,0.0,0.0,0.000,235931.3,235931.3,20856,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1408533345,106862.00
08/20/2014 07:15,2,0.000,ALERT,214.64,298.47,60.012,1408533304,"274151322000085","019011112586793",0.00,16.70,0,295.76,300.87,0.0,0.0,0.000,234980.2,234980.2,20810,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1408533347,106863.00
08/20/2014 07:15,2,0.000,ALERT,214.41,297.57,60.006,1408533304,"274151322000087","019011112586793",0.00,17.80,0,294.86,299.97,0.0,0.0,0.000,223670.6,223670.6,20845,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408533349,106864.00
08/20/2014 07:15,2,0.000,ALERT,214.19,298.17,60.038,1408533304,"274151322000088","019011112586793",0.00,17.00,0,295.46,300.57,0.0,0.0,0.000,228214.9,228214.9,20827,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408533351,106865.00
08/20/2014 07:15,2,0.012,ALERT,214.64,299.67,60.012,1408533304,"274151322000095","019011112586793",25.07,16.00,0,296.96,301.47,0.0,0.0,0.000,242758.9,242758.9,20889,0,0,0,L,1151911521,1,122.46,123.59,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1408533352,106866.00
08/20/2014 07:15,2,0.000,ALERT,215.09,297.57,60.017,1408533304,"274151322000068","019011112586793",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,171210.4,171210.4,21369,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408533354,106867.00
08/20/2014 07:15,2,0.016,ALERT,214.19,298.47,59.996,1408533304,"274151322000054","019011112586793",25.47,17.00,0,295.76,300.87,0.0,0.0,0.000,232759.3,232759.3,20965,0,0,0,L,1151911521,1,122.46,123.36,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1408533356,106868.00
08/20/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408533304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408534174,106869.00
08/20/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408533304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408534174,106870.00
08/20/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408533304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408534174,106871.00
08/20/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408533304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408534174,106872.00
08/20/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408533304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408534174,106873.00
08/20/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408533304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408534174,106874.00
08/20/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408533304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408534174,106875.00
08/20/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408533304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408534174,106876.00
08/20/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408533304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408534174,106877.00
08/20/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408533304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408534174,106878.00
08/20/2014 07:30,2,0.062,ALERT,214.19,298.77,59.996,1408534204,"274151322000083","019011112586793",21.53,16.70,0,296.36,301.47,1.4,0.0,0.000,234916.1,234916.1,20917,0,0,0,L,1151911521,1,122.23,123.59,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1408534239,106879.00
08/20/2014 07:30,2,0.066,ALERT,214.64,297.87,59.996,1408534204,"274151322000076","019011112586793",22.07,16.70,0,296.06,301.17,1.5,0.0,0.000,244974.0,244974.0,20897,0,0,0,L,1151911521,1,122.46,124.04,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1408534241,106880.00
08/20/2014 07:30,2,0.000,ALERT,214.41,297.57,60.001,1408534204,"274151322000094","019011112586793",39.30,16.30,0,295.76,373.61,0.0,0.0,0.000,173057.7,173057.7,21316,0,0,0,L,1151911521,1,122.23,123.81,0100,13,0,0,0,0,0,0,9,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1408534243,106881.00
08/20/2014 07:30,2,0.088,ALERT,213.96,298.77,60.001,1408534204,"274151322000052","019011112586793",21.33,17.00,0,296.06,301.47,1.9,0.0,0.000,235931.3,235931.3,20858,0,0,0,L,1151911521,1,121.78,123.81,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1408534245,106882.00
08/20/2014 07:30,2,0.062,ALERT,214.64,297.87,59.990,1408534204,"274151322000085","019011112586793",22.32,16.70,0,296.36,301.17,1.4,0.0,0.000,234980.2,234980.2,20812,0,0,0,L,1151911521,1,122.91,123.59,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1408534246,106883.00
08/20/2014 07:30,2,0.074,ALERT,214.41,297.57,59.990,1408534204,"274151322000087","019011112586793",20.61,18.00,0,295.46,300.27,1.6,0.0,0.000,223670.6,223670.6,20847,0,0,0,L,1151911521,1,122.46,123.59,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1408534248,106884.00
08/20/2014 07:30,2,0.049,ALERT,213.96,298.17,59.996,1408534204,"274151322000088","019011112586793",21.59,17.00,0,296.06,300.87,1.1,0.0,0.000,228214.9,228214.9,20829,0,0,0,L,1151911521,1,122.91,123.36,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1408534250,106885.00
08/20/2014 07:30,2,0.059,ALERT,214.19,299.07,60.001,1408534204,"274151322000095","019011112586793",22.09,16.00,0,297.26,301.77,1.3,0.0,0.000,242758.9,242758.9,20891,0,0,0,L,1151911521,1,122.46,123.59,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1408534252,106886.00
08/20/2014 07:30,2,0.008,ALERT,215.09,297.57,59.975,1408534204,"274151322000068","019011112586793",39.50,17.30,0,295.46,374.51,0.0,0.0,0.000,171210.4,171210.4,21371,0,0,0,L,1151911521,1,122.68,124.04,0100,16,0,0,0,0,0,0,13,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1408534254,106887.00
08/20/2014 07:30,2,0.061,ALERT,214.19,298.47,60.038,1408534204,"274151322000054","019011112586793",22.01,17.30,0,295.76,301.47,1.4,0.0,0.000,232759.3,232759.3,20967,0,0,0,L,1151911521,1,122.46,123.36,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1408534256,106888.00
08/20/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408534204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408535074,106889.00
08/20/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408534204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408535074,106890.00
08/20/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408534204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408535074,106891.00
08/20/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408534204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408535074,106892.00
08/20/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408534204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408535074,106893.00
08/20/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408534204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408535074,106894.00
08/20/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408534204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408535074,106895.00
08/20/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408534204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408535074,106896.00
08/20/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408534204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408535074,106897.00
08/20/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408534204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408535074,106898.00
08/20/2014 07:45,2,0.104,ACTIVE,214.41,335.74,60.022,1408535104,"274151322000083","019011112586793",25.23,17.80,0,296.96,343.25,2.7,0.7,0.000,234916.2,234916.2,20919,0,0,0,L,1151911521,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408535138,106899.00
08/20/2014 07:45,2,0.107,ACTIVE,214.64,336.64,60.028,1408535104,"274151322000076","019011112586793",26.24,17.80,0,296.36,339.65,2.9,0.8,0.009,244974.0,244974.0,20899,0,0,0,L,1151911521,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408535139,106900.00
08/20/2014 07:45,2,0.057,ALERT,214.41,316.80,60.033,1408535104,"274151322000094","019011112586793",25.25,16.70,0,296.06,391.04,1.5,0.0,0.000,173057.7,173057.7,21318,0,0,0,L,1151911521,1,122.23,123.81,0002,13,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408535141,106901.00
08/20/2014 07:45,2,0.129,ACTIVE,213.96,336.04,60.022,1408535104,"274151322000052","019011112586793",25.17,18.00,0,296.06,340.85,3.3,1.3,0.000,235931.4,235931.4,20860,0,0,0,L,1151911521,1,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408535142,106902.00
08/20/2014 07:45,2,0.105,ACTIVE,214.41,336.34,60.028,1408535104,"274151322000085","019011112586793",25.15,17.80,0,296.66,339.65,2.7,0.7,0.009,234980.2,234980.2,20814,0,0,0,L,1151911521,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408535143,106903.00
08/20/2014 07:45,2,0.115,ACTIVE,214.41,336.94,60.033,1408535104,"274151322000087","019011112586793",24.39,19.30,0,295.46,343.85,2.9,0.8,0.000,223670.6,223670.6,20849,0,0,0,L,1151911521,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408535144,106904.00
08/20/2014 07:45,2,0.092,ACTIVE,213.74,336.34,60.028,1408535104,"274151322000088","019011112586793",24.11,18.00,0,296.36,343.25,2.3,0.3,0.000,228214.9,228214.9,20831,0,0,0,L,1151911521,1,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408535145,106905.00
08/20/2014 07:45,2,0.098,ACTIVE,214.19,335.44,60.028,1408535104,"274151322000095","019011112586793",25.41,17.00,0,297.57,364.59,2.5,0.5,0.000,242758.9,242758.9,20893,0,0,0,L,1151911521,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408535146,106906.00
