ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2014 07:45,2,0.072,ALERT,215.09,317.40,60.028,1408535104,"274151322000068","019011112586793",25.80,17.80,0,295.76,391.94,1.9,0.0,0.000,171210.4,171210.4,21373,0,0,0,L,1151911521,1,122.91,123.81,0002,16,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408535147,106907.00
08/20/2014 07:45,2,0.102,ACTIVE,213.74,335.74,60.012,1408535104,"274151322000054","019011112586793",25.01,18.00,0,296.36,344.45,2.6,0.6,0.000,232759.3,232759.3,20969,0,0,0,L,1151911521,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408535149,106908.00
08/20/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1408535104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58162.600000024,58162.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408535967,106909.00
08/20/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1408535104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51936.5,51936.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408535967,106910.00
08/20/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1408535104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51397.3,51397.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408535967,106911.00
08/20/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1408535104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49005.5,49005.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408535967,106912.00
08/20/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1408535104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52680.5,52680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408535967,106913.00
08/20/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1408535104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65808,65808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408535967,106914.00
08/20/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1408535104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64823.5,64823.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408535967,106915.00
08/20/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1408535104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59740.500000012,59740.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408535967,106916.00
08/20/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1408535104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57496.100000025,57496.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408535967,106917.00
08/20/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1408535104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57266.200000047,57266.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408535967,106918.00
08/20/2014 08:00,2,0.117,ALERT,213.96,335.14,60.001,1408536005,"274151322000083","019011112586793",25.45,19.00,0,296.36,338.74,3.0,1.0,0.009,234916.4,234916.4,20920,0,0,0,L,1151911521,1,122.01,123.36,0002,15,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408536040,106919.00
08/20/2014 08:00,2,0.119,ALERT,214.41,336.34,60.022,1408536005,"274151322000076","019011112586793",25.86,19.00,0,296.66,339.65,3.1,1.1,0.004,244974.3,244974.3,20900,0,0,0,L,1151911521,1,122.01,123.59,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408536042,106920.00
08/20/2014 08:00,2,0.062,ACTIVE_NO_POWER,213.74,335.44,60.001,1408536005,"274151322000094","019011112586793",28.53,17.80,0,295.76,390.14,1.8,0.0,0.000,173057.7,173057.7,21320,0,0,0,L,1151911521,1,121.78,123.59,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408536043,106921.00
08/20/2014 08:00,2,0.135,ALERT,213.51,334.84,60.033,1408536005,"274151322000052","019011112586793",26.36,19.30,0,296.36,338.74,3.6,1.5,0.009,235931.8,235931.8,20861,0,0,0,L,1151911521,1,121.55,123.36,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408536045,106922.00
08/20/2014 08:00,2,0.117,ALERT,213.74,335.14,59.980,1408536005,"274151322000085","019011112586793",25.31,18.70,0,296.66,339.34,3.0,1.0,0.004,234980.4,234980.4,20815,0,0,0,L,1151911521,1,122.68,123.14,0002,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408536047,106923.00
08/20/2014 08:00,2,0.125,ALERT,213.96,335.14,60.001,1408536005,"274151322000087","019011112586793",24.71,20.30,0,295.76,338.74,3.2,1.1,0.004,223670.9,223670.9,20850,0,0,0,L,1151911521,1,122.23,123.36,0002,19,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408536049,106924.00
08/20/2014 08:00,2,0.100,ALERT,213.74,334.24,60.001,1408536005,"274151322000088","019011112586793",24.81,19.00,0,296.66,338.14,2.5,0.5,0.004,228215.0,228215.0,20832,0,0,0,L,1151911521,1,122.46,123.14,0002,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408536051,106925.00
08/20/2014 08:00,2,0.109,ALERT,213.96,334.84,60.012,1408536005,"274151322000095","019011112586793",25.64,18.30,0,297.57,338.44,2.8,0.8,0.004,242759.1,242759.1,20894,0,0,0,L,1151911521,1,122.46,122.91,0002,15,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408536052,106926.00
08/20/2014 08:00,2,0.080,ACTIVE,214.41,335.74,60.001,1408536005,"274151322000068","019011112586793",28.73,19.30,0,295.76,391.34,2.3,0.3,0.004,171210.5,171210.5,21375,0,0,0,L,1151911521,1,122.68,123.59,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408536053,106927.00
08/20/2014 08:00,2,0.109,ALERT,213.74,334.54,60.001,1408536005,"274151322000054","019011112586793",26.10,19.30,0,296.36,338.14,2.9,0.9,0.004,232759.6,232759.6,20970,0,0,0,L,1151911521,1,122.23,122.91,0002,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408536055,106928.00
08/20/2014 08:00,1,0.006,ALERT,213.4,393.17,60.00,1408536005,"033051125000118","019011112586793",42.74,17,0.000,391.90,393.56,0.2,0.0,0.000,65808,65808,68,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408536533,106929.00
08/20/2014 08:00,1,0.020,ALERT,213.4,396.82,60.00,1408536005,"033051125000150","019011112586793",42.77,17,0.000,395.59,397.12,0.8,0.0,0.000,64823.5,64823.600000024,65,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408536547,106930.00
08/20/2014 08:00,1,0.016,ACTIVE_NO_POWER,212.8,408.50,60.00,1408536005,"033051125000135","019011112586793",38.15,17,0.000,300.99,440.27,0.6,0.0,0.000,49005.5,49005.5,63,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408536632,106931.00
08/20/2014 08:00,1,0.060,ALERT,213.4,300.54,60.00,1408536005,"040051121000068","019011112586793",25.64,15,0.000,299.23,305.80,1.5,0.0,0.000,52680.5,52680.5,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408536644,106932.00
08/20/2014 08:00,1,0.052,ALERT,213.0,299.74,60.00,1408536005,"040051121000185","019011112586793",27.28,15,0.000,299.46,306.02,1.4,0.0,0.000,59740.500000012,59740.500000012,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408536656,106933.00
08/20/2014 08:00,1,0.016,ALERT,213.1,299.48,60.00,1408536005,"040051121000195","019011112586793",27.50,15,0.000,298.95,305.08,0.4,0.0,0.000,57496.100000025,57496.100000025,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408536668,106934.00
08/20/2014 08:00,1,0.081,ALERT,212.7,303.93,60.03,1408536005,"040051121000116","019011112586793",28.48,15,0.000,300.20,306.31,2.3,0.0,0.000,57266.200000047,57266.200000047,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408536680,106935.00
08/20/2014 08:00,1,0.046,ALERT,213.1,299.00,60.00,1408536005,"040051121000097","019011112586793",28.84,16,0.000,298.35,304.84,1.3,0.0,0.000,58162.600000024,58162.600000024,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408536693,106936.00
08/20/2014 08:00,1,0.134,ALERT,212.4,299.63,60.00,1408536005,"040051121000095","019011112586793",25.61,15,0.000,298.43,304.68,3.4,0.0,0.000,51936.5,51936.5,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408536706,106937.00
08/20/2014 08:00,1,0.025,ALERT,212.9,415.86,60.00,1408536005,"033051125000132","019011112586793",38.56,17,0.000,415.42,416.43,0.9,0.0,0.000,51397.3,51397.6,64,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408536723,106938.00
08/20/2014 08:15,1,0.252,ACTIVE_NO_POWER,212.4,380.91,60.03,1408536904,"040051121000097","019011112586793",25.66,16,0.000,290.03,440.40,6.3,0.0,0.000,58162.600000024,58162.600000024,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408536906,106939.00
08/20/2014 08:15,1,0.135,ACTIVE_NO_POWER,212.5,301.50,60.00,1408536904,"040051121000095","019011112586793",26.09,15,0.000,297.99,304.97,3.5,0.0,0.000,51936.5,51936.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408536907,106940.00
08/20/2014 08:15,1,0.174,ACTIVE_NO_POWER,212.8,410.44,60.03,1408536904,"033051125000132","019011112586793",33.38,17,0.000,316.14,440.04,5.7,0.0,0.000,51397.6,51397.7,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408536909,106941.00
08/20/2014 08:15,1,0.175,ACTIVE_NO_POWER,212.7,391.14,60.03,1408536904,"033051125000135","019011112586793",31.82,17,0.000,314.64,440.46,5.5,0.0,0.000,49005.5,49005.599999964,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408536910,106942.00
08/20/2014 08:15,1,0.061,ACTIVE_NO_POWER,212.7,402.15,60.03,1408536904,"040051121000068","019011112586793",26.36,15,0.000,298.46,439.51,1.6,0.0,0.000,52680.5,52680.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408536915,106943.00
08/20/2014 08:15,1,0.202,ACTIVE,212.6,347.31,60.03,1408536904,"033051125000118","019011112586793",36.99,17,0.132,315.17,444.58,7.4,13.7,0.020,65808,65808.3,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408536916,106944.00
08/20/2014 08:15,1,0.215,ACTIVE_NO_POWER,212.2,426.76,60.03,1408536904,"033051125000150","019011112586793",36.51,17,0.000,315.50,443.01,7.8,0.0,0.008,64823.600000024,64823.900000036,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408536917,106945.00
08/20/2014 08:15,1,0.053,ACTIVE_NO_POWER,212.8,367.86,60.03,1408536904,"040051121000185","019011112586793",28.05,15,0.000,298.65,438.63,1.4,0.0,0.000,59740.500000012,59740.500000012,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408536919,106946.00
08/20/2014 08:15,1,0.016,ACTIVE_NO_POWER,212.7,376.01,60.03,1408536904,"040051121000195","019011112586793",28.14,15,0.000,298.15,441.30,0.4,0.0,0.000,57496.100000025,57496.100000025,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408536922,106947.00
08/20/2014 08:15,2,0.309,ALERT,213.29,335.14,59.996,1408536904,"274151322000083","019011112586793",27.37,19.50,0,295.76,339.65,8.6,6.4,0.044,234917.1,234917.1,20922,0,0,0,L,1151911521,1,121.78,122.91,0002,13,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408536924,106948.00
08/20/2014 08:15,2,0.320,ACTIVE,213.74,335.14,60.022,1408536904,"274151322000076","019011112586793",27.71,19.50,0,310.19,368.50,9.0,6.8,0.044,244975.1,244975.1,20902,0,0,0,L,1151911521,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408536925,106949.00
08/20/2014 08:15,2,0.199,ALERT,213.29,379.62,60.033,1408536904,"274151322000094","019011112586793",35.50,19.00,0,295.16,394.95,7.2,5.0,0.040,173058.1,173058.1,21321,0,0,0,L,1151911521,1,121.55,123.36,0002,15,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408536926,106950.00
08/20/2014 08:15,2,0.336,ALERT,212.83,335.44,60.022,1408536904,"274151322000052","019011112586793",27.12,19.80,0,295.16,340.25,9.3,7.0,0.049,235932.7,235932.7,20863,0,0,0,L,1151911521,1,121.55,122.91,0002,16,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408536928,106951.00
08/20/2014 08:15,2,0.309,ALERT,213.29,336.94,60.006,1408536904,"274151322000085","019011112586793",27.53,19.30,0,295.76,339.95,8.6,6.4,0.040,234981.2,234981.2,20817,0,0,0,L,1151911521,1,122.46,122.68,0002,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408536930,106952.00
08/20/2014 08:15,2,0.314,ALERT,213.29,335.74,60.017,1408536904,"274151322000087","019011112586793",26.94,21.30,0,295.16,339.95,8.6,6.4,0.044,223671.6,223671.6,20852,0,0,0,L,1151911521,1,122.01,122.91,0002,19,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408536932,106953.00
08/20/2014 08:15,2,0.285,ALERT,212.83,336.04,60.022,1408536904,"274151322000088","019011112586793",27.33,19.50,0,295.46,339.34,7.9,5.7,0.040,228215.7,228215.7,20834,0,0,0,L,1151911521,1,122.46,122.46,0002,14,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408536934,106954.00
08/20/2014 08:15,2,0.307,ALERT,213.06,335.44,60.001,1408536904,"274151322000095","019011112586793",27.55,19.00,0,296.36,339.34,8.6,6.4,0.044,242759.8,242759.8,20896,0,0,0,L,1151911521,1,122.46,122.68,0002,15,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408536936,106955.00
08/20/2014 08:15,2,0.205,ALERT,213.96,403.07,60.017,1408536904,"274151322000068","019011112586793",37.97,20.30,0,294.86,405.77,7.9,5.7,0.031,171211.0,171211.0,21376,0,0,0,L,1151911521,1,122.23,123.14,0002,19,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408536938,106956.00
08/20/2014 08:15,2,0.309,ALERT,213.06,335.74,60.022,1408536904,"274151322000054","019011112586793",27.29,19.50,0,296.06,339.65,8.6,6.3,0.049,232760.3,232760.3,20972,0,0,0,L,1151911521,1,122.01,122.68,0002,16,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408536940,106957.00
08/20/2014 08:15,1,0.082,ALERT,212.7,339.41,60.03,1408536904,"040051121000116","019011112586793",28.94,15,0.000,338.87,351.31,2.3,0.0,0.000,57266.200000047,57266.200000047,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408536943,106958.00
08/20/2014 08:30,1,0.048,ACTIVE_NO_POWER,212.6,413.73,60.00,1408537804,"040051121000097","019011112586793",28.60,17,0.000,318.61,440.40,1.3,0.0,0.000,58162.600000024,58162.800000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408537807,106959.00
08/20/2014 08:30,1,0.025,ACTIVE_NO_POWER,213.3,431.18,60.03,1408537804,"033051125000132","019011112586793",38.19,18,0.000,430.62,431.72,0.9,0.0,0.000,51397.7,51398.3,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408537814,106960.00
08/20/2014 08:30,1,0.016,ACTIVE_NO_POWER,212.9,342.75,60.03,1408537804,"033051125000135","019011112586793",38.13,18,0.000,341.35,343.29,0.6,0.0,0.000,49005.599999964,49006.299999952,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408537817,106961.00
08/20/2014 08:30,1,0.139,ACTIVE_NO_POWER,212.4,382.95,60.03,1408537804,"033051125000118","019011112586793",37.26,17,0.000,318.29,445.45,5.1,0.0,0.000,65808.3,65809.3,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408537825,106962.00
08/20/2014 08:30,1,0.158,ACTIVE_NO_POWER,212.8,426.39,60.03,1408537804,"033051125000150","019011112586793",35.99,17,0.000,312.03,444.77,5.6,0.0,0.000,64823.900000036,64824.900000036,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408537826,106963.00
08/20/2014 08:30,2,0.232,ACTIVE,213.51,334.84,60.012,1408537804,"274151322000083","019011112586793",27.10,19.80,0,331.23,340.55,6.4,4.3,0.027,234918.6,234918.6,20924,0,0,0,L,1151911521,1,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408537833,106964.00
08/20/2014 08:30,2,0.242,ACTIVE,214.19,335.44,60.017,1408537804,"274151322000076","019011112586793",27.37,20.00,0,332.43,341.15,6.7,4.5,0.031,244976.7,244976.7,20903,0,0,0,L,1151911521,1,122.01,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408537834,106965.00
08/20/2014 08:30,2,0.150,ACTIVE,213.96,343.85,60.017,1408537804,"274151322000094","019011112586793",31.79,19.80,0,332.73,415.99,4.9,2.8,0.022,173059.2,173059.2,21323,0,0,0,L,1151911521,1,121.55,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408537835,106966.00
08/20/2014 08:30,2,0.254,ACTIVE,213.51,335.44,60.012,1408537804,"274151322000052","019011112586793",27.39,20.30,0,330.03,341.15,7.1,4.9,0.022,235934.4,235934.4,20865,0,0,0,L,1151911521,1,121.78,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408537836,106967.00
08/20/2014 08:30,2,0.240,ACTIVE,214.19,334.84,60.043,1408537804,"274151322000085","019011112586793",26.46,19.50,0,331.83,341.15,6.5,4.3,0.022,234982.7,234982.7,20819,0,0,0,L,1151911521,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408537837,106968.00
08/20/2014 08:30,2,0.244,ACTIVE,213.51,335.14,60.022,1408537804,"274151322000087","019011112586793",26.32,21.80,0,331.53,340.85,6.5,4.4,0.022,223673.1,223673.1,20854,0,0,0,L,1151911521,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408537838,106969.00
08/20/2014 08:30,2,0.223,ACTIVE,213.29,335.44,60.012,1408537804,"274151322000088","019011112586793",25.68,19.80,0,330.63,340.55,5.8,3.7,0.022,228217.0,228217.0,20836,0,0,0,L,1151911521,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408537839,106970.00
08/20/2014 08:30,2,0.229,ACTIVE,213.74,335.14,60.006,1408537804,"274151322000095","019011112586793",27.15,19.30,0,331.23,340.55,6.3,4.2,0.027,242761.3,242761.3,20898,0,0,0,L,1151911521,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408537840,106971.00
08/20/2014 08:30,2,0.166,ACTIVE,214.19,354.07,60.017,1408537804,"274151322000068","019011112586793",32.88,21.30,0,334.24,408.18,5.6,3.4,0.018,171212.3,171212.3,21378,0,0,0,L,1151911521,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408537841,106972.00
08/20/2014 08:30,2,0.234,ACTIVE,213.29,334.84,60.017,1408537804,"274151322000054","019011112586793",26.82,20.00,0,330.63,340.55,6.4,4.2,0.027,232761.8,232761.8,20974,0,0,0,L,1151911521,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408537842,106973.00
08/20/2014 08:30,1,0.060,ALERT,213.2,380.17,60.03,1408537804,"040051121000068","019011112586793",25.61,16,0.000,379.33,393.73,1.5,0.0,0.000,52680.5,52680.9,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408537851,106974.00
08/20/2014 08:30,1,0.053,ALERT,212.6,407.84,60.03,1408537804,"040051121000185","019011112586793",27.17,16,0.000,407.72,422.61,1.4,0.0,0.000,59740.500000012,59740.899999988,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408537854,106975.00
08/20/2014 08:30,1,0.016,ALERT,213.2,404.74,60.03,1408537804,"040051121000195","019011112586793",27.33,16,0.000,404.21,418.30,0.4,0.0,0.000,57496.100000025,57496.400000037,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408537857,106976.00
08/20/2014 08:30,1,0.134,ALERT,212.2,299.41,60.00,1408537804,"040051121000095","019011112586793",25.32,15,0.000,299.04,305.15,3.3,0.0,0.000,51936.5,51937,4,0,0,0,L,2361,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408538114,106977.00
08/20/2014 08:30,1,0.082,ALERT,212.3,300.47,60.00,1408537804,"040051121000116","019011112586793",28.35,15,0.000,300.19,306.68,2.3,0.0,0.000,57266.200000047,57266.499999999,4,0,0,0,L,2361,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408538131,106978.00
08/20/2014 08:45,1,0.494,ALERT,212.5,394.89,60.00,1408538704,"040051121000097","019011112586793",25.32,18,0.144,298.94,441.77,12.4,9.7,0.000,58162.800000012,58163.300000012,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408538708,106979.00
08/20/2014 08:45,1,0.562,ACTIVE,212.1,345.54,60.00,1408538704,"040051121000095","019011112586793",22.07,17,0.138,298.32,436.97,12.3,14.3,0.027,51937,51937.3,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408538710,106980.00
08/20/2014 08:45,1,0.323,ACTIVE,212.9,345.96,60.00,1408538704,"033051125000132","019011112586793",33.57,18,0.123,316.96,440.28,10.8,6.3,0.213,51398.3,51399.2,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408538711,106981.00
08/20/2014 08:45,1,0.310,ACTIVE_NO_POWER,212.3,383.91,60.03,1408538704,"033051125000135","019011112586793",33.56,18,0.000,315.60,440.83,10.3,0.0,0.193,49006.299999952,49007.099999964,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408538712,106982.00
08/20/2014 08:45,1,0.520,ACTIVE,212.2,319.48,60.00,1408538704,"040051121000116","019011112586793",24.97,17,0.000,299.90,439.75,12.9,7.2,0.258,57266.499999999,57266.900000035,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408538713,106983.00
08/20/2014 08:45,1,0.495,ACTIVE_NO_POWER,213.1,341.73,60.00,1408538704,"040051121000068","019011112586793",22.28,17,0.077,299.19,439.51,10.9,0.0,0.229,52680.9,52681.4,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408538715,106984.00
08/20/2014 08:45,1,0.357,ACTIVE,212.0,340.33,60.00,1408538704,"033051125000118","019011112586793",38.57,18,0.140,316.32,444.34,13.7,14.0,0.106,65809.3,65810.6,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408538716,106985.00
08/20/2014 08:45,1,0.367,ACTIVE,212.5,370.98,60.00,1408538704,"033051125000150","019011112586793",38.85,18,0.143,314.07,444.05,14.1,11.1,0.013,64824.900000036,64826.100000024,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408538717,106986.00
08/20/2014 08:45,1,0.478,ACTIVE,212.7,337.93,60.00,1408538704,"040051121000185","019011112586793",23.82,17,0.153,300.98,439.62,11.3,14.5,0.076,59740.899999988,59741.2,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408538718,106987.00
08/20/2014 08:45,1,0.453,ACTIVE,212.7,355.97,60.00,1408538704,"040051121000195","019011112586793",23.88,17,0.152,299.85,440.63,10.7,14.1,0.020,57496.400000037,57496.800000013,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408538720,106988.00
08/20/2014 08:45,2,0.537,ACTIVE,213.96,336.94,59.990,1408538704,"274151322000083","019011112586793",27.57,20.30,0,330.93,343.25,15.0,12.6,0.097,234920.2,234920.2,20925,0,0,0,L,1151911521,1,121.78,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408538721,106989.00
08/20/2014 08:45,2,0.531,ACTIVE,214.19,339.95,59.990,1408538704,"274151322000076","019011112586793",29.08,20.30,0,332.13,344.15,15.7,13.2,0.097,244978.3,244978.3,20904,0,0,0,L,1151911521,1,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408538722,106990.00
08/20/2014 08:45,2,0.227,ACTIVE,213.74,443.34,59.990,1408538704,"274151322000094","019011112586793",42.08,21.00,0,333.03,446.05,9.8,7.5,0.057,173060.3,173060.3,21324,0,0,0,L,1151911521,1,121.78,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408538723,106991.00
08/20/2014 08:45,2,0.551,ACTIVE,213.51,336.94,59.985,1408538704,"274151322000052","019011112586793",28.03,21.00,0,330.33,343.55,15.6,13.2,0.097,235936.1,235936.1,20866,0,0,0,L,1151911521,1,121.33,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408538724,106992.00
08/20/2014 08:45,2,0.529,ACTIVE,213.96,336.94,59.985,1408538704,"274151322000085","019011112586793",27.91,20.00,0,331.23,343.55,15.0,12.6,0.093,234984.3,234984.3,20820,0,0,0,L,1151911521,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408538724,106993.00
08/20/2014 08:45,2,0.529,ACTIVE,213.96,338.14,59.975,1408538704,"274151322000087","019011112586793",27.75,22.50,0,331.23,343.55,14.9,12.4,0.088,223674.7,223674.7,20855,0,0,0,L,1151911521,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408538725,106994.00
08/20/2014 08:45,2,0.510,ACTIVE,213.74,336.34,59.990,1408538704,"274151322000088","019011112586793",27.53,20.30,0,330.93,342.95,14.2,11.8,0.088,228218.4,228218.4,20837,0,0,0,L,1151911521,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408538726,106995.00
08/20/2014 08:45,2,0.529,ACTIVE,213.74,336.64,59.990,1408538704,"274151322000095","019011112586793",28.23,19.80,0,330.93,342.95,15.1,12.7,0.088,242762.9,242762.9,20899,0,0,0,L,1151911521,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408538727,106996.00
08/20/2014 08:45,2,0.355,ACTIVE,214.64,407.57,59.990,1408538704,"274151322000068","019011112586793",38.41,22.30,0,333.63,430.72,13.9,11.5,0.075,171213.7,171213.7,21379,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408538728,106997.00
08/20/2014 08:45,2,0.533,ACTIVE,213.74,335.44,59.990,1408538704,"274151322000054","019011112586793",27.63,20.70,0,330.03,343.25,15.0,12.6,0.084,232763.3,232763.3,20975,0,0,0,L,1151911521,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408538730,106998.00
08/20/2014 09:00,1,0.360,ACTIVE_NO_POWER,213.9,431.32,60.00,1408539604,"040051121000097","019011112586793",25.14,19,0.000,315.23,442.59,8.9,0.0,0.000,58163.300000012,58165.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408539607,106999.00
08/20/2014 09:00,1,0.439,ACTIVE,213.4,346.45,60.03,1408539604,"040051121000095","019011112586793",22.61,18,0.136,311.70,437.33,9.8,13.7,0.008,51937.3,51939.2,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408539608,107000.00
08/20/2014 09:00,1,0.250,ACTIVE_NO_POWER,213.5,394.85,60.03,1408539604,"033051125000132","019011112586793",33.53,18,0.000,316.00,440.76,8.3,0.0,0.000,51399.2,51401.1,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408539609,107001.00
08/20/2014 09:00,1,0.239,ACTIVE,213.6,354.03,60.03,1408539604,"033051125000135","019011112586793",33.16,18,0.132,314.42,441.26,7.9,12.9,0.007,49007.099999964,49009.099999964,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408539610,107002.00
08/20/2014 09:00,1,0.409,ACTIVE_NO_POWER,213.4,329.35,60.03,1408539604,"040051121000116","019011112586793",24.33,18,0.076,308.80,439.86,9.8,0.0,0.234,57266.900000035,57269.100000023,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408539612,107003.00
08/20/2014 09:00,1,0.375,ACTIVE_NO_POWER,213.4,408.85,60.03,1408539604,"040051121000068","019011112586793",22.02,18,0.000,315.90,439.71,8.1,0.0,0.000,52681.4,52683.2,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408539613,107004.00
08/20/2014 09:00,1,0.276,ACTIVE,213.1,405.03,60.03,1408539604,"033051125000118","019011112586793",38.02,18,0.000,315.50,442.17,10.4,8.1,0.000,65810.6,65813.2,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408539614,107005.00
08/20/2014 09:00,1,0.281,ACTIVE_NO_POWER,213.7,409.80,60.00,1408539604,"033051125000150","019011112586793",38.83,18,0.000,313.14,441.71,10.8,0.0,0.000,64826.100000024,64829,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408539616,107006.00
08/20/2014 09:00,1,0.357,ACTIVE_NO_POWER,213.5,388.84,60.00,1408539604,"040051121000185","019011112586793",23.23,18,0.000,314.86,439.63,8.1,0.0,0.000,59741.2,59743.2,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408539617,107007.00
08/20/2014 09:00,1,0.334,ACTIVE_NO_POWER,213.4,424.68,60.03,1408539604,"040051121000195","019011112586793",23.62,18,0.000,316.93,440.73,7.8,0.0,0.000,57496.800000013,57498.800000013,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408539618,107008.00
08/20/2014 09:00,2,0.416,ACTIVE,213.96,338.44,59.985,1408539604,"274151322000083","019011112586793",27.81,21.00,0,330.93,353.77,11.7,9.3,0.075,234923.5,234923.5,20926,0,0,0,L,1151911521,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408539619,107009.00
08/20/2014 09:00,2,0.436,ACTIVE,214.87,339.34,59.985,1408539604,"274151322000076","019011112586793",27.81,21.30,0,331.23,348.06,12.2,9.9,0.075,244981.8,244981.8,20905,0,0,0,L,1151911521,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408539620,107010.00
08/20/2014 09:00,2,0.213,ACTIVE,213.96,427.41,59.980,1408539604,"274151322000094","019011112586793",40.67,22.30,0,333.33,457.17,8.7,6.4,0.040,173062.2,173062.2,21325,0,0,0,L,1151911521,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408539621,107011.00
08/20/2014 09:00,2,0.441,ACTIVE,214.19,337.54,59.985,1408539604,"274151322000052","019011112586793",27.55,21.50,0,329.43,353.17,12.3,9.9,0.057,235939.5,235939.5,20867,0,0,0,L,1151911521,1,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408539622,107012.00
08/20/2014 09:00,2,0.414,ACTIVE,214.41,338.14,60.001,1408539604,"274151322000085","019011112586793",27.89,20.70,0,330.63,352.27,11.7,9.4,0.066,234987.5,234987.5,20821,0,0,0,L,1151911521,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408539623,107013.00
08/20/2014 09:00,2,0.420,ACTIVE,214.19,339.95,59.985,1408539604,"274151322000087","019011112586793",27.21,23.00,0,332.43,355.28,11.6,9.3,0.062,223677.9,223677.9,20856,0,0,0,L,1151911521,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408539624,107014.00
08/20/2014 09:00,2,0.396,ACTIVE,213.74,338.74,59.985,1408539604,"274151322000088","019011112586793",27.33,21.00,0,331.53,354.37,11.0,8.7,0.053,228221.5,228221.5,20838,0,0,0,L,1151911521,1,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408539625,107015.00
08/20/2014 09:00,2,0.418,ACTIVE,214.19,336.94,59.990,1408539604,"274151322000095","019011112586793",27.85,20.30,0,330.03,353.17,11.8,9.4,0.066,242766.2,242766.2,20900,0,0,0,L,1151911521,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408539626,107016.00
08/20/2014 09:00,2,0.283,ACTIVE,214.64,403.07,59.985,1408539604,"274151322000068","019011112586793",38.05,23.00,0,334.24,424.71,10.9,8.6,0.053,171216.7,171216.7,21380,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408539627,107017.00
08/20/2014 09:00,2,0.418,ACTIVE,213.74,339.34,59.990,1408539604,"274151322000054","019011112586793",27.49,21.30,0,329.73,351.07,11.6,9.3,0.062,232766.6,232766.6,20976,0,0,0,L,1151911521,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408539628,107018.00
08/20/2014 09:15,1,0.314,ACTIVE_NO_POWER,213.2,421.08,60.00,1408540504,"040051121000097","019011112586793",24.14,19,0.000,315.15,441.17,7.4,0.0,0.000,58165.5,58166.5,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408540506,107019.00
08/20/2014 09:15,1,0.375,ACTIVE_NO_POWER,212.8,372.46,60.00,1408540504,"040051121000095","019011112586793",22.58,18,0.000,314.80,437.88,8.3,0.0,0.000,51939.2,51939.8,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408540508,107020.00
08/20/2014 09:15,1,0.218,ACTIVE,213.0,340.21,60.00,1408540504,"033051125000132","019011112586793",33.29,18,0.144,314.18,440.19,7.2,11.3,0.028,51401.1,51402.2,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408540509,107021.00
08/20/2014 09:15,1,0.206,ACTIVE_NO_POWER,213.1,394.37,60.00,1408540504,"033051125000135","019011112586793",33.06,19,0.000,314.95,440.48,6.7,0.0,0.000,49009.099999964,49010,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408540510,107022.00
08/20/2014 09:15,1,0.324,ACTIVE_NO_POWER,212.9,373.46,60.00,1408540504,"040051121000116","019011112586793",25.33,18,0.011,312.63,439.41,8.0,0.0,0.188,57269.100000023,57270.200000047,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408540511,107023.00
08/20/2014 09:15,1,0.333,ACTIVE_NO_POWER,213.0,375.99,60.00,1408540504,"040051121000068","019011112586793",22.09,18,0.000,318.77,440.05,7.3,0.0,0.000,52683.2,52683.9,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408540513,107024.00
08/20/2014 09:15,1,0.239,ACTIVE_NO_POWER,213.0,419.93,60.00,1408540504,"033051125000118","019011112586793",37.76,18,0.000,313.80,444.96,9.0,0.0,0.000,65813.2,65814.6,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408540514,107025.00
08/20/2014 09:15,1,0.249,ACTIVE,213.3,326.09,60.00,1408540504,"033051125000150","019011112586793",37.64,18,0.147,311.40,444.31,9.3,7.0,0.253,64829,64830.400000036,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408540515,107026.00
08/20/2014 09:15,1,0.346,ACTIVE,213.0,349.62,60.00,1408540504,"040051121000185","019011112586793",21.37,18,0.136,317.24,439.44,7.3,14.2,0.003,59743.2,59743.899999988,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408540517,107027.00
08/20/2014 09:15,1,0.017,ACTIVE_NO_POWER,212.5,395.06,60.00,1408540504,"040051121000195","019011112586793",28.48,18,0.000,319.25,441.39,0.5,0.0,0.000,57498.800000013,57499.600000025,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408540519,107028.00
08/20/2014 09:15,2,0.365,ACTIVE,214.19,338.44,59.990,1408540504,"274151322000083","019011112586793",27.08,21.30,0,332.73,343.25,10.0,7.8,0.057,234925.2,234925.2,20927,0,0,0,L,1151911521,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408540520,107029.00
08/20/2014 09:15,2,0.375,ACTIVE,214.41,338.44,59.990,1408540504,"274151322000076","019011112586793",27.81,21.30,0,333.93,343.55,10.6,8.3,0.057,244983.7,244983.7,20906,0,0,0,L,1151911521,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408540521,107030.00
08/20/2014 09:15,2,0.205,ACTIVE,213.74,415.99,59.985,1408540504,"274151322000094","019011112586793",39.34,22.50,0,334.54,431.32,8.2,6.0,0.040,173063.5,173063.5,21326,0,0,0,L,1151911521,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408540521,107031.00
08/20/2014 09:15,2,0.383,ACTIVE,213.51,338.74,59.975,1408540504,"274151322000052","019011112586793",27.67,21.80,0,332.13,343.55,10.8,8.5,0.062,235941.5,235941.5,20868,0,0,0,L,1151911521,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408540522,107032.00
08/20/2014 09:15,2,0.361,ACTIVE,214.19,337.84,59.985,1408540504,"274151322000085","019011112586793",27.49,20.70,0,332.43,343.55,10.1,7.8,0.049,234989.3,234989.3,20822,0,0,0,L,1151911521,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408540523,107033.00
08/20/2014 09:15,2,0.361,ACTIVE,213.96,338.14,59.990,1408540504,"274151322000087","019011112586793",27.29,23.50,0,332.73,343.55,10.0,7.8,0.044,223679.7,223679.7,20857,0,0,0,L,1151911521,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408540525,107034.00
08/20/2014 09:15,2,0.346,ACTIVE,213.29,338.44,59.953,1408540504,"274151322000088","019011112586793",26.82,21.00,0,332.13,343.25,9.4,7.2,0.053,228223.1,228223.1,20839,0,0,0,L,1151911521,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408540526,107035.00
08/20/2014 09:15,2,0.359,ACTIVE,213.96,338.74,59.996,1408540504,"274151322000095","019011112586793",27.77,20.70,0,333.03,343.25,10.1,7.8,0.062,242768.0,242768.0,20901,0,0,0,L,1151911521,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408540527,107036.00
08/20/2014 09:15,2,0.217,ACTIVE,214.64,420.20,59.990,1408540504,"274151322000068","019011112586793",39.78,23.80,0,336.04,424.41,8.7,6.5,0.035,171218.3,171218.3,21381,0,0,0,L,1151911521,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408540528,107037.00
08/20/2014 09:15,2,0.363,ACTIVE,213.96,338.74,59.990,1408540504,"274151322000054","019011112586793",27.23,21.30,0,332.43,342.95,10.0,7.7,0.053,232768.4,232768.4,20977,0,0,0,L,1151911521,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408540529,107038.00
08/20/2014 09:30,1,0.008,ACTIVE_NO_POWER,213.3,336.61,60.03,1408541404,"033051125000118","019011112586793",42.64,18,0.000,335.16,337.27,0.3,0.0,0.000,65814.6,65815.5,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408541454,107039.00
08/20/2014 09:30,1,0.021,ACTIVE_NO_POWER,212.9,406.66,60.03,1408541404,"033051125000150","019011112586793",42.61,18,0.000,405.82,407.36,0.8,0.0,0.000,64830.400000036,64831.199999988,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408541458,107040.00
08/20/2014 09:30,2,0.201,ACTIVE,213.51,335.74,60.022,1408541404,"274151322000083","019011112586793",25.82,21.30,0,330.93,341.15,5.3,3.2,0.022,234926.5,234926.5,20928,0,0,0,L,1151911521,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408541474,107041.00
08/20/2014 09:30,2,0.207,ACTIVE,213.74,336.94,60.022,1408541404,"274151322000076","019011112586793",26.64,21.50,0,331.83,341.75,5.7,3.5,0.027,244985.1,244985.1,20907,0,0,0,L,1151911521,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408541475,107042.00
08/20/2014 09:30,2,0.123,ACTIVE,213.29,335.74,60.017,1408541404,"274151322000094","019011112586793",30.28,22.00,0,333.33,419.00,3.8,1.7,0.013,173064.5,173064.5,21327,0,0,0,L,1151911521,1,121.55,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408541476,107043.00
08/20/2014 09:30,2,0.223,ACTIVE,213.06,334.84,60.028,1408541404,"274151322000052","019011112586793",26.50,21.80,0,330.03,341.45,6.0,3.9,0.018,235942.9,235942.9,20869,0,0,0,L,1151911521,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408541477,107044.00
08/20/2014 09:30,2,0.199,ACTIVE,213.51,336.34,60.006,1408541404,"274151322000085","019011112586793",26.76,20.70,0,331.23,341.45,5.4,3.3,0.022,234990.6,234990.6,20823,0,0,0,L,1151911521,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408541478,107045.00
08/20/2014 09:30,2,0.207,ACTIVE,213.51,336.04,60.017,1408541404,"274151322000087","019011112586793",25.84,23.80,0,330.63,341.75,5.4,3.3,0.022,223681.0,223681.0,20858,0,0,0,L,1151911521,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408541479,107046.00
08/20/2014 09:30,2,0.184,ACTIVE,213.06,335.14,60.017,1408541404,"274151322000088","019011112586793",25.86,21.00,0,330.63,340.55,4.8,2.7,0.018,228224.2,228224.2,20840,0,0,0,L,1151911521,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408541480,107047.00
08/20/2014 09:30,2,0.199,ACTIVE,213.51,335.14,60.028,1408541404,"274151322000095","019011112586793",25.98,20.70,0,331.23,340.85,5.2,3.1,0.022,242769.2,242769.2,20902,0,0,0,L,1151911521,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408541481,107048.00
08/20/2014 09:30,2,0.141,ACTIVE,214.19,336.34,60.022,1408541404,"274151322000068","019011112586793",30.59,23.30,0,333.93,423.20,4.4,2.3,0.009,171219.4,171219.4,21382,0,0,0,L,1151911521,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408541482,107049.00
08/20/2014 09:30,2,0.197,ACTIVE,213.29,335.14,60.022,1408541404,"274151322000054","019011112586793",26.76,21.30,0,330.63,341.45,5.3,3.2,0.022,232769.6,232769.6,20978,0,0,0,L,1151911521,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408541483,107050.00
08/20/2014 09:30,1,0.053,ALERT,213.1,332.25,60.00,1408541404,"040051121000185","019011112586793",26.93,17,0.000,332.24,353.38,1.4,0.0,0.000,59743.899999988,59744.2,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408541606,107051.00
08/20/2014 09:30,1,0.017,ALERT,212.7,321.16,59.96,1408541404,"040051121000195","019011112586793",27.14,17,0.000,320.67,341.42,0.4,0.0,0.000,57499.600000025,57499.900000037,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408541613,107052.00
08/20/2014 09:30,1,0.046,ALERT,213.3,331.68,60.00,1408541404,"040051121000097","019011112586793",28.50,18,0.000,330.36,353.52,1.3,0.0,0.000,58166.5,58166.800000012,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408541621,107053.00
08/20/2014 09:30,1,0.026,ACTIVE_NO_POWER,213.3,424.01,59.96,1408541404,"033051125000132","019011112586793",38.12,18,0.000,319.35,440.26,0.9,0.0,0.000,51402.2,51402.7,104,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408541636,107054.00
