ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2014 09:30,1,0.016,ACTIVE_NO_POWER,213.2,372.13,60.00,1408541404,"033051125000135","019011112586793",38.09,18,0.000,315.02,440.59,0.6,0.0,0.000,49010,49010.699999988,103,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408541642,107055.00
08/20/2014 09:30,1,0.060,ACTIVE_NO_POWER,213.9,300.71,60.00,1408541404,"040051121000068","019011112586793",25.68,17,0.000,300.01,310.80,1.5,0.0,0.000,52683.9,52684.3,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408541658,107056.00
08/20/2014 09:30,1,0.136,ALERT,213.0,303.52,60.00,1408541404,"040051121000095","019011112586793",25.44,17,0.000,302.68,315.25,3.4,0.0,0.000,51939.8,51940.2,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408541667,107057.00
08/20/2014 09:30,1,0.083,ALERT,212.8,308.10,60.00,1408541404,"040051121000116","019011112586793",28.42,17,0.000,307.82,317.36,2.3,0.0,0.000,57270.200000047,57270.499999999,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408541676,107058.00
08/20/2014 09:45,1,0.459,ACTIVE_NO_POWER,213.2,424.29,60.03,1408542304,"040051121000097","019011112586793",25.49,19,0.000,298.79,442.18,11.6,0.0,0.000,58166.800000012,58167.5,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408542307,107059.00
08/20/2014 09:45,1,0.527,ACTIVE,212.7,325.56,60.03,1408542304,"040051121000095","019011112586793",22.43,18,0.072,298.76,437.79,11.7,12.0,0.170,51940.2,51940.7,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408542309,107060.00
08/20/2014 09:45,1,0.304,ACTIVE,213.9,378.15,60.00,1408542304,"033051125000132","019011112586793",33.84,18,0.139,316.12,440.13,10.2,12.6,0.002,51402.7,51403.7,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408542311,107061.00
08/20/2014 09:45,1,0.293,ACTIVE_NO_POWER,213.1,403.50,60.03,1408542304,"033051125000135","019011112586793",33.81,19,0.000,314.91,440.53,9.8,0.0,0.000,49010.699999988,49011.599999964,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408542313,107062.00
08/20/2014 09:45,1,0.496,ACTIVE_NO_POWER,213.2,421.90,60.03,1408542304,"040051121000116","019011112586793",25.03,18,0.000,300.35,439.73,12.3,0.0,0.000,57270.499999999,57271.200000047,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408542314,107063.00
08/20/2014 09:45,1,0.479,ALERT,213.4,383.62,60.03,1408542304,"040051121000068","019011112586793",22.21,18,0.140,299.17,440.16,10.5,12.1,0.000,52684.3,52684.8,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408542317,107064.00
08/20/2014 09:45,1,0.345,ACTIVE,213.2,405.15,60.03,1408542304,"033051125000118","019011112586793",38.34,18,0.144,318.26,445.58,13.1,13.9,0.001,65815.5,65817,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408542318,107065.00
08/20/2014 09:45,1,0.356,ACTIVE,213.8,327.34,60.03,1408542304,"033051125000150","019011112586793",38.69,18,0.105,315.58,444.27,13.7,11.9,0.261,64831.199999988,64832.600000024,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408542320,107066.00
08/20/2014 09:45,1,0.461,ACTIVE_NO_POWER,213.3,344.18,60.03,1408542304,"040051121000185","019011112586793",23.81,18,0.081,299.62,438.93,10.9,0.0,0.222,59744.2,59744.800000024,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408542321,107067.00
08/20/2014 09:45,1,0.443,ACTIVE,214.0,368.34,60.03,1408542304,"040051121000195","019011112586793",23.68,18,0.133,299.02,440.51,10.4,11.9,0.005,57499.900000037,57500.699999989,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408542323,107068.00
08/20/2014 09:45,2,0.488,ACTIVE,214.41,337.54,60.017,1408542304,"274151322000083","019011112586793",28.23,21.30,0,332.73,344.15,14.0,11.6,0.080,234928.3,234928.3,20929,0,0,0,L,1151911521,1,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408542324,107069.00
08/20/2014 09:45,2,0.508,ACTIVE,214.87,340.25,60.012,1408542304,"274151322000076","019011112586793",28.61,21.50,0,333.63,344.76,14.8,12.3,0.088,244987.0,244987.0,20908,0,0,0,L,1151911521,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408542325,107070.00
08/20/2014 09:45,2,0.225,ACTIVE,214.41,438.53,60.006,1408542304,"274151322000094","019011112586793",41.75,22.50,0,333.33,442.14,9.6,7.3,0.049,173065.7,173065.7,21328,0,0,0,L,1151911521,1,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408542326,107071.00
08/20/2014 09:45,2,0.525,ACTIVE,214.19,337.24,60.017,1408542304,"274151322000052","019011112586793",27.79,21.80,0,330.33,344.76,14.8,12.4,0.080,235944.9,235944.9,20870,0,0,0,L,1151911521,1,121.78,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408542327,107072.00
08/20/2014 09:45,2,0.508,ACTIVE,214.41,337.24,60.012,1408542304,"274151322000085","019011112586793",27.63,21.00,0,333.63,344.45,14.2,11.7,0.075,234992.5,234992.5,20824,0,0,0,L,1151911521,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408542328,107073.00
08/20/2014 09:45,2,0.500,ACTIVE,214.64,338.14,60.017,1408542304,"274151322000087","019011112586793",27.67,24.00,0,332.73,344.45,14.0,11.6,0.084,223682.8,223682.8,20859,0,0,0,L,1151911521,1,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408542329,107074.00
08/20/2014 09:45,2,0.477,ACTIVE,214.19,337.24,60.012,1408542304,"274151322000088","019011112586793",27.65,21.30,0,332.13,343.85,13.3,11.0,0.075,228225.9,228225.9,20841,0,0,0,L,1151911521,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408542330,107075.00
08/20/2014 09:45,2,0.504,ACTIVE,214.41,338.14,60.017,1408542304,"274151322000095","019011112586793",27.83,21.00,0,332.43,343.85,14.2,11.8,0.080,242771.1,242771.1,20903,0,0,0,L,1151911521,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408542331,107076.00
08/20/2014 09:45,2,0.320,ACTIVE,214.87,417.49,60.017,1408542304,"274151322000068","019011112586793",39.60,23.80,0,334.54,428.61,12.8,10.4,0.062,171221.0,171221.0,21383,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408542332,107077.00
08/20/2014 09:45,2,0.498,ACTIVE,213.96,339.65,60.017,1408542304,"274151322000054","019011112586793",27.81,21.50,0,331.83,344.15,14.0,11.6,0.080,232771.5,232771.5,20979,0,0,0,L,1151911521,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408542333,107078.00
08/20/2014 10:00,1,0.441,ACTIVE_NO_POWER,212.8,425.80,60.03,1408543204,"040051121000097","019011112586793",25.33,19,0.000,315.04,442.38,11.1,0.0,0.000,58167.5,58170,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408543206,107079.00
08/20/2014 10:00,1,0.516,ACTIVE,212.6,362.16,60.03,1408543204,"040051121000095","019011112586793",22.07,18,0.152,310.57,437.25,11.3,11.3,0.004,51940.7,51942.7,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408543207,107080.00
08/20/2014 10:00,1,0.290,ACTIVE,213.3,395.25,60.03,1408543204,"033051125000132","019011112586793",33.62,18,0.009,316.21,440.41,9.7,3.9,0.000,51403.7,51405.8,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408543208,107081.00
08/20/2014 10:00,1,0.276,ACTIVE_NO_POWER,212.9,401.34,60.03,1408543204,"033051125000135","019011112586793",33.69,19,0.000,314.30,440.98,9.2,0.0,0.000,49011.599999964,49013.599999964,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408543210,107082.00
08/20/2014 10:00,1,0.471,ACTIVE_NO_POWER,212.8,419.06,60.03,1408543204,"040051121000116","019011112586793",24.84,18,0.000,312.87,438.59,11.6,0.0,0.000,57271.200000047,57273.499999999,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408543211,107083.00
08/20/2014 10:00,1,0.443,ACTIVE_NO_POWER,212.4,405.57,60.03,1408543204,"040051121000068","019011112586793",22.48,18,0.000,315.55,439.69,9.9,0.0,0.000,52684.8,52686.8,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408543212,107084.00
08/20/2014 10:00,1,0.325,ACTIVE,212.4,374.82,60.03,1408543204,"033051125000118","019011112586793",37.94,18,0.137,314.78,442.03,12.3,11.7,0.007,65817,65819.8,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408543214,107085.00
08/20/2014 10:00,1,0.327,ACTIVE,212.2,402.06,60.03,1408543204,"033051125000150","019011112586793",39.07,19,0.149,315.61,441.57,12.7,16.0,0.000,64832.600000024,64835.600000024,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408543215,107086.00
08/20/2014 10:00,1,0.432,ACTIVE,212.8,364.07,60.03,1408543204,"040051121000185","019011112586793",23.53,18,0.133,313.78,439.22,10.1,14.3,0.003,59744.800000024,59746.899999988,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408543216,107087.00
08/20/2014 10:00,1,0.412,ACTIVE,212.9,377.78,60.03,1408543204,"040051121000195","019011112586793",23.42,18,0.140,318.21,440.46,9.6,12.2,0.001,57500.699999989,57502.699999989,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408543217,107088.00
08/20/2014 10:00,2,0.480,ACTIVE,213.51,337.84,60.028,1408543204,"274151322000083","019011112586793",27.59,21.50,0,330.63,345.06,13.5,11.1,0.080,234931.7,234931.7,20930,0,0,0,L,1151911521,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408543218,107089.00
08/20/2014 10:00,2,0.494,ACTIVE,213.96,338.74,60.022,1408543204,"274151322000076","019011112586793",28.21,21.80,0,332.13,346.26,14.1,11.7,0.093,244990.5,244990.5,20909,0,0,0,L,1151911521,1,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408543219,107090.00
08/20/2014 10:00,2,0.301,ACTIVE,213.29,406.67,60.022,1408543204,"274151322000094","019011112586793",38.35,22.80,0,333.03,450.26,11.6,9.3,0.062,173068.4,173068.4,21329,0,0,0,L,1151911521,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408543220,107091.00
08/20/2014 10:00,2,0.496,ACTIVE,213.29,334.54,60.022,1408543204,"274151322000052","019011112586793",27.91,22.00,0,330.33,345.36,14.1,11.6,0.075,235948.4,235948.4,20871,0,0,0,L,1151911521,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408543221,107092.00
08/20/2014 10:00,2,0.473,ACTIVE,213.51,335.74,60.022,1408543204,"274151322000085","019011112586793",28.07,21.30,0,331.53,345.36,13.4,11.0,0.080,234995.8,234995.8,20825,0,0,0,L,1151911521,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408543222,107093.00
08/20/2014 10:00,2,0.469,ACTIVE,213.06,336.94,60.022,1408543204,"274151322000087","019011112586793",27.71,24.50,0,330.63,345.66,13.2,10.8,0.071,223686.1,223686.1,20860,0,0,0,L,1151911521,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408543223,107094.00
08/20/2014 10:00,2,0.451,ACTIVE,212.83,334.54,60.022,1408543204,"274151322000088","019011112586793",27.67,21.50,0,330.93,345.06,12.7,10.3,0.057,228229.1,228229.1,20842,0,0,0,L,1151911521,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408543224,107095.00
08/20/2014 10:00,2,0.486,ACTIVE,213.06,336.64,60.028,1408543204,"274151322000095","019011112586793",27.75,21.00,0,330.93,345.06,13.7,11.3,0.080,242774.5,242774.5,20904,0,0,0,L,1151911521,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408543225,107096.00
08/20/2014 10:00,2,0.311,ACTIVE,214.19,414.79,60.017,1408543204,"274151322000068","019011112586793",39.06,24.00,0,333.93,427.71,12.3,10.0,0.057,171224.1,171224.1,21384,0,0,0,L,1151911521,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408543226,107097.00
08/20/2014 10:00,2,0.479,ACTIVE,213.06,337.54,60.017,1408543204,"274151322000054","019011112586793",27.75,21.80,0,330.33,345.36,13.4,11.1,0.080,232774.8,232774.8,20980,0,0,0,L,1151911521,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408543227,107098.00
08/20/2014 10:15,1,0.622,ACTIVE,212.0,382.35,60.00,1408544104,"040051121000097","019011112586793",25.92,19,0.103,313.24,442.06,16.0,5.1,0.160,58170,58172.300000012,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408544106,107099.00
08/20/2014 10:15,1,0.699,ACTIVE_NO_POWER,211.6,322.20,60.03,1408544104,"040051121000095","019011112586793",22.57,18,0.000,311.43,437.05,15.7,0.0,0.257,51942.7,51944.8,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408544108,107100.00
08/20/2014 10:15,1,0.413,ACTIVE,212.5,345.49,60.03,1408544104,"033051125000132","019011112586793",34.19,19,0.139,314.50,440.84,14.0,13.2,0.080,51405.8,51407.9,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408544109,107101.00
08/20/2014 10:15,1,0.401,ACTIVE_NO_POWER,211.6,378.66,60.00,1408544104,"033051125000135","019011112586793",33.92,19,0.000,312.99,441.09,13.5,0.0,0.211,49013.599999964,49015.699999988,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408544110,107102.00
08/20/2014 10:15,1,0.647,ACTIVE,211.6,388.98,60.03,1408544104,"040051121000116","019011112586793",25.70,18,0.146,310.13,439.49,16.5,12.8,0.005,57273.499999999,57275.600000023,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408544111,107103.00
08/20/2014 10:15,1,0.642,ACTIVE,212.0,359.90,60.03,1408544104,"040051121000068","019011112586793",22.59,18,0.154,314.79,439.85,14.4,15.9,0.029,52686.8,52688.8,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408544113,107104.00
08/20/2014 10:15,1,0.466,ACTIVE,211.8,331.99,60.03,1408544104,"033051125000118","019011112586793",38.56,19,0.163,315.30,441.96,17.8,13.2,0.209,65819.8,65822.7,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408544114,107105.00
08/20/2014 10:15,1,0.470,ACTIVE,211.3,334.95,60.03,1408544104,"033051125000150","019011112586793",39.11,19,0.152,306.65,441.63,18.3,19.7,0.172,64835.600000024,64838.5,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408544116,107106.00
08/20/2014 10:15,1,0.613,ACTIVE,212.0,355.83,60.03,1408544104,"040051121000185","019011112586793",24.26,19,0.153,314.87,439.67,14.8,12.7,0.044,59746.899999988,59749.000000012,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408544117,107107.00
08/20/2014 10:15,1,0.585,ACTIVE,211.5,351.08,60.03,1408544104,"040051121000195","019011112586793",24.57,19,0.141,314.65,440.70,14.3,10.9,0.053,57502.699999989,57504.800000013,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408544118,107108.00
08/20/2014 10:15,2,0.666,ACTIVE,213.06,337.84,60.006,1408544104,"274151322000083","019011112586793",28.57,21.80,0,330.33,345.66,19.3,16.7,0.128,234935.1,234935.1,20931,0,0,0,L,1151911521,1,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408544119,107109.00
08/20/2014 10:15,2,0.703,ACTIVE,213.51,339.95,60.001,1408544104,"274151322000076","019011112586793",28.86,22.00,0,330.03,346.26,20.6,17.9,0.128,244994.1,244994.1,20910,0,0,0,L,1151911521,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408544120,107110.00
08/20/2014 10:15,2,0.443,ACTIVE,212.83,410.28,60.012,1408544104,"274151322000094","019011112586793",38.47,23.30,0,333.03,430.42,17.3,14.7,0.097,173071.3,173071.3,21330,0,0,0,L,1151911521,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408544121,107111.00
08/20/2014 10:15,2,0.699,ACTIVE,212.61,341.45,60.006,1408544104,"274151322000052","019011112586793",28.23,22.30,0,326.12,345.66,20.0,17.4,0.133,235951.9,235951.9,20872,0,0,0,L,1151911521,1,121.10,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408544122,107112.00
08/20/2014 10:15,2,0.668,ACTIVE,213.29,336.04,60.001,1408544104,"274151322000085","019011112586793",28.61,21.50,0,330.93,345.66,19.4,16.8,0.115,234999.2,234999.2,20826,0,0,0,L,1151911521,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408544123,107113.00
08/20/2014 10:15,2,0.666,ACTIVE,212.83,340.55,59.969,1408544104,"274151322000087","019011112586793",27.97,25.00,0,330.63,345.36,18.9,16.3,0.128,223689.4,223689.4,20861,0,0,0,L,1151911521,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408544124,107114.00
08/20/2014 10:15,2,0.654,ACTIVE,212.61,337.24,60.001,1408544104,"274151322000088","019011112586793",27.87,21.80,0,330.63,345.36,18.5,15.9,0.110,228232.2,228232.2,20843,0,0,0,L,1151911521,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408544125,107115.00
08/20/2014 10:15,2,0.691,ACTIVE,213.06,336.64,59.996,1408544104,"274151322000095","019011112586793",28.47,21.50,0,328.52,345.06,19.9,17.3,0.124,242777.9,242777.9,20905,0,0,0,L,1151911521,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408544126,107116.00
08/20/2014 10:15,2,0.457,ACTIVE,213.51,412.98,60.006,1408544104,"274151322000068","019011112586793",38.78,24.50,0,333.63,423.81,17.9,15.3,0.110,171227.2,171227.2,21385,0,0,0,L,1151911521,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408544127,107117.00
08/20/2014 10:15,2,0.686,ACTIVE,213.06,337.84,60.001,1408544104,"274151322000054","019011112586793",27.85,22.00,0,330.33,345.36,19.3,16.7,0.119,232778.2,232778.2,20981,0,0,0,L,1151911521,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408544128,107118.00
08/20/2014 10:30,1,0.606,ACTIVE,213.2,335.58,60.00,1408545004,"040051121000097","019011112586793",25.66,20,0.146,311.18,440.85,15.5,4.7,0.160,58172.300000012,58175.600000024,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545006,107119.00
08/20/2014 10:30,1,0.682,ACTIVE,212.9,338.18,60.00,1408545004,"040051121000095","019011112586793",22.43,19,0.148,310.62,437.60,15.2,15.0,0.102,51944.8,51947.4,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545007,107120.00
08/20/2014 10:30,1,0.402,ACTIVE,213.0,336.01,60.00,1408545004,"033051125000132","019011112586793",33.75,19,0.112,314.67,440.75,13.5,6.9,0.157,51407.9,51410.7,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545009,107121.00
08/20/2014 10:30,1,0.384,ACTIVE,213.6,356.27,60.00,1408545004,"033051125000135","019011112586793",34.13,19,0.147,314.62,441.27,13.0,12.7,0.037,49015.699999988,49018.5,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545010,107122.00
08/20/2014 10:30,1,0.639,ACTIVE,213.2,353.77,60.03,1408545004,"040051121000116","019011112586793",25.17,18,0.146,308.85,439.06,16.0,13.5,0.044,57275.600000023,57278.800000011,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545011,107123.00
08/20/2014 10:30,1,0.619,ACTIVE,213.2,428.34,60.03,1408545004,"040051121000068","019011112586793",22.68,19,0.000,313.60,440.03,13.9,4.5,0.000,52688.8,52691.6,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545013,107124.00
08/20/2014 10:30,1,0.448,ACTIVE,212.9,331.31,60.00,1408545004,"033051125000118","019011112586793",38.70,19,0.164,317.35,442.72,17.2,19.4,0.207,65822.7,65826.6,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545014,107125.00
08/20/2014 10:30,1,0.458,ACTIVE,213.6,377.73,60.00,1408545004,"033051125000150","019011112586793",38.75,19,0.147,313.65,442.27,17.6,14.2,0.021,64838.5,64842.400000036,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545015,107126.00
08/20/2014 10:30,1,0.608,ACTIVE,213.5,338.12,60.00,1408545004,"040051121000185","019011112586793",23.73,19,0.159,312.85,440.05,14.3,15.7,0.138,59749.000000012,59751.899999988,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545016,107127.00
08/20/2014 10:30,1,0.585,ACTIVE_NO_POWER,213.2,432.48,60.03,1408545004,"040051121000195","019011112586793",23.85,19,0.000,316.48,441.08,13.8,0.0,0.052,57504.800000013,57507.800000013,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545018,107128.00
08/20/2014 10:30,2,0.652,ACTIVE,213.29,339.34,59.990,1408545004,"274151322000083","019011112586793",28.15,22.30,0,328.82,346.86,18.6,16.0,0.119,234939.4,234939.4,20932,0,0,0,L,1151911521,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545019,107129.00
08/20/2014 10:30,2,0.678,ACTIVE,214.19,339.95,59.990,1408545004,"274151322000076","019011112586793",28.77,22.30,0,329.13,347.76,19.8,17.1,0.128,244998.8,244998.8,20911,0,0,0,L,1151911521,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545020,107130.00
08/20/2014 10:30,2,0.420,ACTIVE,213.51,408.18,59.985,1408545004,"274151322000094","019011112586793",38.29,23.80,0,332.13,421.70,16.7,14.2,0.102,173075.1,173075.1,21331,0,0,0,L,1151911521,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545020,107131.00
08/20/2014 10:30,2,0.686,ACTIVE,213.06,340.55,59.964,1408545004,"274151322000052","019011112586793",27.85,22.50,0,327.92,347.16,19.4,16.8,0.110,235956.5,235956.5,20873,0,0,0,L,1151911521,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545021,107132.00
08/20/2014 10:30,2,0.654,ACTIVE,213.74,337.84,59.953,1408545004,"274151322000085","019011112586793",28.31,21.80,0,329.43,346.86,18.8,16.2,0.115,235003.6,235003.6,20827,0,0,0,L,1151911521,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545022,107133.00
08/20/2014 10:30,2,0.650,ACTIVE,213.51,339.95,60.022,1408545004,"274151322000087","019011112586793",27.79,25.30,0,328.82,347.46,18.3,15.8,0.119,223693.7,223693.7,20862,0,0,0,L,1151911521,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545023,107134.00
08/20/2014 10:30,2,0.635,ACTIVE,212.83,338.74,59.985,1408545004,"274151322000088","019011112586793",27.77,22.00,0,328.82,346.56,17.9,15.3,0.102,228236.4,228236.4,20844,0,0,0,L,1151911521,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545024,107135.00
08/20/2014 10:30,2,0.664,ACTIVE,213.51,338.74,59.996,1408545004,"274151322000095","019011112586793",28.47,21.80,0,327.32,347.16,19.1,16.5,0.119,242782.4,242782.4,20906,0,0,0,L,1151911521,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545025,107136.00
08/20/2014 10:30,2,0.443,ACTIVE,214.19,412.98,59.990,1408545004,"274151322000068","019011112586793",38.82,25.00,0,333.33,424.11,17.4,14.9,0.097,171231.2,171231.2,21386,0,0,0,L,1151911521,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545026,107137.00
08/20/2014 10:30,2,0.652,ACTIVE,213.06,338.74,59.985,1408545004,"274151322000054","019011112586793",28.07,22.50,0,327.92,347.46,18.6,16.0,0.115,232782.5,232782.5,20982,0,0,0,L,1151911521,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545027,107138.00
08/20/2014 10:45,1,0.922,ACTIVE,213.7,338.09,60.00,1408545904,"040051121000097","019011112586793",26.31,20,0.168,313.93,441.56,24.1,27.0,0.203,58175.600000024,58179.300000012,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545906,107139.00
08/20/2014 10:45,1,0.981,ACTIVE,213.2,346.87,60.03,1408545904,"040051121000095","019011112586793",23.12,19,0.193,311.12,437.58,22.5,26.6,0.134,51947.4,51950.5,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545908,107140.00
08/20/2014 10:45,1,0.601,ACTIVE,213.2,328.34,60.03,1408545904,"033051125000132","019011112586793",34.98,19,0.197,314.51,441.44,20.9,24.7,0.297,51410.7,51413.9,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545909,107141.00
08/20/2014 10:45,1,0.587,ACTIVE,213.6,422.25,60.03,1408545904,"033051125000135","019011112586793",34.79,20,0.169,313.83,441.43,20.3,12.8,0.004,49018.5,49021.599999964,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545911,107142.00
08/20/2014 10:45,1,0.946,ACTIVE,213.1,360.70,60.00,1408545904,"040051121000116","019011112586793",25.91,19,0.207,311.54,439.75,24.4,26.6,0.075,57278.800000011,57282.400000035,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545912,107143.00
08/20/2014 10:45,1,0.923,ACTIVE,213.7,427.43,60.03,1408545904,"040051121000068","019011112586793",23.32,19,0.163,314.63,440.17,21.4,12.7,0.003,52691.6,52694.8,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545913,107144.00
08/20/2014 10:45,1,0.677,ACTIVE,213.3,391.91,60.00,1408545904,"033051125000118","019011112586793",39.70,19,0.207,317.70,442.22,26.7,24.1,0.047,65826.6,65830.9,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545916,107145.00
08/20/2014 10:45,1,0.690,ACTIVE,212.7,384.18,60.03,1408545904,"033051125000150","019011112586793",39.58,19,0.203,314.27,442.57,27.2,16.3,0.221,64842.400000036,64846.900000036,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545917,107146.00
08/20/2014 10:45,1,0.912,ACTIVE,213.4,385.30,60.00,1408545904,"040051121000185","019011112586793",24.83,19,0.154,315.64,440.83,22.5,13.1,0.231,59751.899999988,59755.2,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545918,107147.00
08/20/2014 10:45,1,0.888,ACTIVE,213.5,380.68,60.03,1408545904,"040051121000195","019011112586793",25.04,19,0.182,316.88,441.80,22.1,26.9,0.031,57507.800000013,57511.100000025,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545919,107148.00
08/20/2014 10:45,2,0.971,ACTIVE,213.51,338.44,60.001,1408545904,"274151322000083","019011112586793",28.98,22.50,0,328.82,351.67,28.5,25.6,0.181,234944.3,234944.3,20933,0,0,0,L,1151911521,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545920,107149.00
08/20/2014 10:45,2,1.020,ACTIVE,213.96,340.25,59.996,1408545904,"274151322000076","019011112586793",29.36,22.80,0,329.73,352.87,30.4,27.4,0.212,245004.0,245004.0,20912,0,0,0,L,1151911521,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545921,107150.00
08/20/2014 10:45,2,0.633,ACTIVE,213.51,419.60,59.996,1408545904,"274151322000094","019011112586793",39.66,24.30,0,332.43,431.02,25.4,22.5,0.164,173079.4,173079.4,21332,0,0,0,L,1151911521,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545922,107151.00
08/20/2014 10:45,2,1.006,ACTIVE,213.29,340.55,59.996,1408545904,"274151322000052","019011112586793",28.77,23.00,0,328.22,351.97,29.3,26.3,0.177,235961.5,235961.5,20874,0,0,0,L,1151911521,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545923,107152.00
08/20/2014 10:45,2,0.982,ACTIVE,213.51,339.95,59.996,1408545904,"274151322000085","019011112586793",28.84,22.30,0,329.13,351.37,28.7,25.8,0.186,235008.4,235008.4,20828,0,0,0,L,1151911521,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545924,107153.00
08/20/2014 10:45,2,0.967,ACTIVE,213.51,345.96,59.975,1408545904,"274151322000087","019011112586793",28.51,26.00,0,328.52,351.67,27.9,25.0,0.181,223698.4,223698.4,20863,0,0,0,L,1151911521,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545925,107154.00
08/20/2014 10:45,2,0.967,ACTIVE,213.29,344.76,60.022,1408545904,"274151322000088","019011112586793",28.17,22.50,0,328.52,351.07,27.6,24.7,0.181,228241.1,228241.1,20845,0,0,0,L,1151911521,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545926,107155.00
08/20/2014 10:45,2,0.994,ACTIVE,213.74,339.34,60.022,1408545904,"274151322000095","019011112586793",29.34,22.30,0,329.13,351.67,29.5,26.6,0.199,242787.4,242787.4,20907,0,0,0,L,1151911521,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545927,107156.00
08/20/2014 10:45,2,0.666,ACTIVE,214.19,413.29,59.996,1408545904,"274151322000068","019011112586793",38.90,25.30,0,333.63,435.23,26.3,23.5,0.168,171235.6,171235.6,21387,0,0,0,L,1151911521,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545928,107157.00
08/20/2014 10:45,2,0.980,ACTIVE,213.06,341.75,59.996,1408545904,"274151322000054","019011112586793",28.73,22.80,0,329.13,351.67,28.6,25.7,0.190,232787.4,232787.4,20983,0,0,0,L,1151911521,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408545929,107158.00
08/20/2014 11:00,1,0.960,ACTIVE,213.4,380.91,60.00,1408546804,"040051121000097","019011112586793",26.67,20,0.170,313.65,441.61,25.4,15.5,0.135,58179.300000012,58184.100000024,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408546806,107159.00
08/20/2014 11:00,1,1.031,ACTIVE,213.2,422.00,60.03,1408546804,"040051121000095","019011112586793",23.17,20,0.140,309.77,438.39,23.7,14.1,0.003,51950.5,51954.7,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408546808,107160.00
08/20/2014 11:00,1,0.640,ACTIVE,213.4,385.61,60.00,1408546804,"033051125000132","019011112586793",34.91,20,0.138,315.73,441.88,22.2,20.4,0.027,51413.9,51418.1,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408546809,107161.00
08/20/2014 11:00,1,0.631,ACTIVE,213.4,378.99,60.00,1408546804,"033051125000135","019011112586793",34.60,20,0.167,315.16,442.36,21.7,16.2,0.054,49021.599999964,49025.699999988,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408546810,107162.00
08/20/2014 11:00,1,1.006,ACTIVE,213.1,332.99,60.03,1408546804,"040051121000116","019011112586793",26.10,19,0.198,311.14,439.97,26.1,28.7,0.239,57282.400000035,57286.999999999,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408546811,107163.00
08/20/2014 11:00,1,0.982,ACTIVE,214.2,328.36,60.03,1408546804,"040051121000068","019011112586793",23.43,20,0.194,314.82,440.73,22.9,18.7,0.242,52694.8,52699,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408546813,107164.00
08/20/2014 11:00,1,0.734,ACTIVE,213.4,406.28,60.00,1408546804,"033051125000118","019011112586793",39.46,20,0.186,317.36,441.59,28.8,37.2,0.043,65830.9,65836.6,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408546814,107165.00
08/20/2014 11:00,1,0.741,ACTIVE,213.2,375.55,60.03,1408546804,"033051125000150","019011112586793",39.72,20,0.259,314.25,442.99,29.3,25.3,0.114,64846.900000036,64852.600000024,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408546815,107166.00
08/20/2014 11:00,1,0.983,ACTIVE,213.4,323.37,60.00,1408546804,"040051121000185","019011112586793",24.97,20,0.145,315.11,440.91,24.4,11.7,0.248,59755.2,59759.7,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408546817,107167.00
08/20/2014 11:00,1,0.960,ACTIVE,213.5,368.60,60.00,1408546804,"040051121000195","019011112586793",25.23,20,0.148,315.15,441.88,24.1,21.8,0.210,57511.100000025,57515.600000025,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408546818,107168.00
08/20/2014 11:00,2,1.039,ACTIVE,213.96,346.86,60.006,1408546804,"274151322000083","019011112586793",28.59,23.00,0,331.53,352.57,30.1,27.2,0.208,234950.5,234950.5,20934,0,0,0,L,1151911521,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408546819,107169.00
08/20/2014 11:00,2,1.064,ACTIVE,215.32,346.86,60.006,1408546804,"274151322000076","019011112586793",29.50,23.30,0,333.33,353.77,31.8,28.7,0.217,245010.6,245010.6,20913,0,0,0,L,1151911521,1,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408546820,107170.00
08/20/2014 11:00,2,0.688,ACTIVE,214.64,413.89,60.012,1408546804,"274151322000094","019011112586793",38.88,24.80,0,330.33,434.63,27.1,24.2,0.177,173084.9,173084.9,21333,0,0,0,L,1151911521,1,122.01,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408546821,107171.00
08/20/2014 11:00,2,1.066,ACTIVE,214.19,343.85,60.006,1408546804,"274151322000052","019011112586793",28.55,23.30,0,331.23,353.17,30.9,27.9,0.190,235967.9,235967.9,20875,0,0,0,L,1151911521,1,121.78,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408546822,107172.00
08/20/2014 11:00,2,1.025,ACTIVE,214.19,341.15,60.001,1408546804,"274151322000085","019011112586793",29.12,22.80,0,332.73,352.87,30.2,27.3,0.194,235014.7,235014.7,20829,0,0,0,L,1151911521,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408546823,107173.00
08/20/2014 11:00,2,1.021,ACTIVE,214.41,345.96,60.012,1408546804,"274151322000087","019011112586793",28.45,26.50,0,329.43,352.87,29.4,26.5,0.181,223704.5,223704.5,20864,0,0,0,L,1151911521,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408546824,107174.00
08/20/2014 11:00,2,1.008,ACTIVE,214.19,342.95,60.012,1408546804,"274151322000088","019011112586793",28.63,23.00,0,330.93,352.57,29.2,26.2,0.186,228247.0,228247.0,20846,0,0,0,L,1151911521,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408546825,107175.00
08/20/2014 11:00,2,1.047,ACTIVE,213.96,345.06,60.001,1408546804,"274151322000095","019011112586793",29.16,22.80,0,330.93,353.17,30.9,27.9,0.203,242793.9,242793.9,20908,0,0,0,L,1151911521,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408546826,107176.00
08/20/2014 11:00,2,0.711,ACTIVE,215.09,415.09,60.006,1408546804,"274151322000068","019011112586793",38.80,25.80,0,330.93,432.82,28.0,25.1,0.181,171241.3,171241.3,21388,0,0,0,L,1151911521,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408546827,107177.00
08/20/2014 11:00,2,1.041,ACTIVE,214.19,345.96,60.001,1408546804,"274151322000054","019011112586793",28.63,23.30,0,328.52,352.87,30.2,27.2,0.199,232793.6,232793.6,20984,0,0,0,L,1151911521,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408546828,107178.00
08/20/2014 11:15,1,1.179,ACTIVE,213.6,360.68,60.03,1408547703,"040051121000097","019011112586793",25.75,21,0.179,313.42,443.45,30.2,14.4,0.281,58184.100000024,58190.600000024,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408547706,107179.00
08/20/2014 11:15,1,1.198,ACTIVE,213.2,375.20,60.00,1408547703,"040051121000095","019011112586793",23.23,20,0.154,310.28,440.32,27.7,16.4,0.168,51954.7,51960.2,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408547708,107180.00
08/20/2014 11:15,1,0.750,ACTIVE,213.9,342.21,60.03,1408547703,"033051125000132","019011112586793",35.04,20,0.222,314.60,443.16,26.1,32.6,0.226,51418.1,51423.7,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408547709,107181.00
08/20/2014 11:15,1,0.740,ACTIVE,213.7,421.76,60.03,1408547703,"033051125000135","019011112586793",34.81,21,0.158,313.55,444.42,25.6,15.5,0.018,49025.699999988,49031.299999952,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408547711,107182.00
08/20/2014 11:15,1,1.199,ACTIVE,213.8,349.22,60.03,1408547703,"040051121000116","019011112586793",25.53,20,0.224,311.02,442.15,30.4,34.0,0.232,57286.999999999,57293.600000023,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408547712,107183.00
08/20/2014 11:15,1,1.133,ACTIVE,213.6,336.93,60.00,1408547703,"040051121000068","019011112586793",23.72,20,0.225,316.17,442.85,26.7,32.5,0.273,52699,52704.5,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408547713,107184.00
08/20/2014 11:15,1,0.854,ACTIVE,213.8,349.96,60.03,1408547703,"033051125000118","019011112586793",39.79,20,0.220,316.46,444.25,33.8,33.4,0.183,65836.6,65844.4,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408547714,107185.00
08/20/2014 11:15,1,0.861,ACTIVE,213.6,342.48,60.03,1408547703,"033051125000150","019011112586793",39.91,20,0.205,314.29,445.06,34.2,26.4,0.242,64852.600000024,64860.400000036,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408547716,107186.00
08/20/2014 11:15,1,1.160,ACTIVE,214.1,366.56,60.00,1408547703,"040051121000185","019011112586793",24.76,20,0.243,314.32,442.73,28.6,30.9,0.126,59759.7,59765.899999988,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408547717,107187.00
08/20/2014 11:15,1,1.148,ACTIVE,213.4,399.44,60.03,1408547703,"040051121000195","019011112586793",24.83,20,0.191,315.92,443.52,28.3,26.6,0.047,57515.600000025,57521.800000013,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408547718,107188.00
08/20/2014 11:15,2,1.207,ACTIVE,213.96,345.06,60.001,1408547703,"274151322000083","019011112586793",29.12,23.80,0,329.73,357.98,35.6,32.5,0.252,234958.6,234958.6,20935,0,0,0,L,1151911521,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408547719,107189.00
08/20/2014 11:15,2,1.270,ACTIVE,214.41,341.15,60.022,1408547703,"274151322000076","019011112586793",29.10,23.80,0,333.03,359.48,37.4,34.2,0.252,245019.2,245019.2,20914,0,0,0,L,1151911521,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408547720,107190.00
08/20/2014 11:15,2,0.820,ACTIVE,214.19,415.09,60.001,1408547703,"274151322000094","019011112586793",38.82,25.50,0,333.33,446.65,32.5,29.5,0.221,173092.2,173092.2,21334,0,0,0,L,1151911521,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408547721,107191.00
08/20/2014 11:15,2,1.242,ACTIVE,213.74,341.75,60.001,1408547703,"274151322000052","019011112586793",28.86,24.00,0,330.33,358.58,36.4,33.2,0.252,235976.2,235976.2,20876,0,0,0,L,1151911521,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408547722,107192.00
08/20/2014 11:15,2,1.221,ACTIVE,214.19,341.45,59.996,1408547703,"274151322000085","019011112586793",28.98,23.30,0,332.73,358.28,35.8,32.7,0.239,235022.9,235022.9,20830,0,0,0,L,1151911521,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408547723,107193.00
08/20/2014 11:15,2,1.205,ACTIVE,213.96,342.95,60.001,1408547703,"274151322000087","019011112586793",28.55,27.30,0,331.83,357.68,34.9,31.7,0.234,223712.4,223712.4,20865,0,0,0,L,1151911521,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408547724,107194.00
08/20/2014 11:15,2,1.205,ACTIVE,213.29,345.06,60.001,1408547703,"274151322000088","019011112586793",28.35,23.50,0,330.63,357.98,34.6,31.5,0.234,228255.0,228255.0,20847,0,0,0,L,1151911521,1,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408547725,107195.00
08/20/2014 11:15,2,1.248,ACTIVE,213.74,343.25,60.012,1408547703,"274151322000095","019011112586793",29.02,23.50,0,331.23,358.58,36.6,33.4,0.239,242802.3,242802.3,20909,0,0,0,L,1151911521,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408547726,107196.00
08/20/2014 11:15,2,0.809,ACTIVE,214.64,424.11,60.006,1408547703,"274151322000068","019011112586793",40.00,26.80,0,333.93,453.26,32.6,29.5,0.208,171248.7,171248.7,21389,0,0,0,L,1151911521,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408547727,107197.00
08/20/2014 11:15,2,1.221,ACTIVE,213.74,340.85,60.001,1408547703,"274151322000054","019011112586793",28.84,24.00,0,330.33,358.58,35.7,32.5,0.243,232801.8,232801.8,20985,0,0,0,L,1151911521,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408547728,107198.00
08/20/2014 11:30,1,1.584,ACTIVE,214.1,381.00,60.00,1408548604,"040051121000097","019011112586793",26.56,21,0.270,316.20,443.53,41.8,43.5,0.147,58190.600000024,58198,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408548606,107199.00
08/20/2014 11:30,1,1.549,ACTIVE,214.1,389.63,60.00,1408548604,"040051121000095","019011112586793",24.20,20,0.218,310.04,440.40,37.3,27.9,0.068,51960.2,51966.5,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408548607,107200.00
08/20/2014 11:30,1,1.032,ACTIVE,214.7,354.80,60.00,1408548604,"033051125000132","019011112586793",33.29,21,0.188,314.35,443.05,34.2,32.1,0.148,51423.7,51429.7,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408548609,107201.00
