ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2014 11:30,1,0.992,ACTIVE,214.2,375.08,60.00,1408548604,"033051125000135","019011112586793",35.11,22,0.206,314.40,444.59,34.6,35.3,0.138,49031.299999952,49037.599999964,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408548610,107202.00
08/20/2014 11:30,1,1.543,ACTIVE,214.5,410.27,60.00,1408548604,"040051121000116","019011112586793",26.70,20,0.239,312.60,442.01,41.0,40.6,0.089,57293.600000023,57300.800000011,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408548611,107203.00
08/20/2014 11:30,1,1.498,ACTIVE,214.3,323.35,60.00,1408548604,"040051121000068","019011112586793",24.00,20,0.217,313.71,442.84,35.7,36.3,0.265,52704.5,52710.9,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408548612,107204.00
08/20/2014 11:30,1,1.132,ACTIVE,214.2,423.39,60.00,1408548604,"033051125000118","019011112586793",39.80,20,0.281,317.09,442.14,44.8,37.8,0.094,65844.4,65852.8,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408548614,107205.00
08/20/2014 11:30,1,1.131,ACTIVE,214.3,385.07,60.00,1408548604,"033051125000150","019011112586793",39.87,21,0.282,313.67,444.24,44.8,36.5,0.227,64860.400000036,64869,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408548615,107206.00
08/20/2014 11:30,1,1.467,ACTIVE,214.6,352.49,60.00,1408548604,"040051121000185","019011112586793",26.03,21,0.231,315.75,442.86,38.0,38.7,0.212,59765.899999988,59772.800000024,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408548616,107207.00
08/20/2014 11:30,1,1.460,ACTIVE,214.5,402.69,60.00,1408548604,"040051121000195","019011112586793",25.92,21,0.226,317.07,443.58,37.6,29.5,0.105,57521.800000013,57528.699999989,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408548617,107208.00
08/20/2014 11:30,2,1.650,ACTIVE,215.09,345.66,59.985,1408548604,"274151322000083","019011112586793",29.22,24.50,0,332.73,364.59,48.8,45.2,0.349,234967.6,234967.6,20936,0,0,0,L,1151911521,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408548618,107209.00
08/20/2014 11:30,2,1.701,ACTIVE,215.32,345.36,59.996,1408548604,"274151322000076","019011112586793",29.68,24.50,0,334.24,366.40,51.1,47.4,0.354,245028.7,245028.7,20915,0,0,0,L,1151911521,1,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408548619,107210.00
08/20/2014 11:30,2,1.094,ACTIVE,214.64,425.61,59.996,1408548604,"274151322000094","019011112586793",39.70,26.00,0,331.53,443.94,44.5,41.0,0.309,173100.4,173100.4,21335,0,0,0,L,1151911521,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408548620,107211.00
08/20/2014 11:30,2,1.666,ACTIVE,214.64,345.36,59.990,1408548604,"274151322000052","019011112586793",29.36,24.80,0,333.03,365.19,49.5,45.9,0.340,235985.4,235985.4,20877,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408548621,107212.00
08/20/2014 11:30,2,1.654,ACTIVE,215.09,347.76,59.990,1408548604,"274151322000085","019011112586793",29.16,23.80,0,333.63,365.49,48.9,45.2,0.323,235031.9,235031.9,20831,0,0,0,L,1151911521,1,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408548622,107213.00
08/20/2014 11:30,2,1.627,ACTIVE,215.09,348.36,60.001,1408548604,"274151322000087","019011112586793",28.88,28.30,0,333.33,364.29,47.6,44.0,0.327,223721.2,223721.2,20866,0,0,0,L,1151911521,1,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408548623,107214.00
08/20/2014 11:30,2,1.625,ACTIVE,214.64,345.36,59.996,1408548604,"274151322000088","019011112586793",28.86,24.30,0,333.03,364.29,47.5,44.0,0.318,228263.7,228263.7,20848,0,0,0,L,1151911521,1,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408548624,107215.00
08/20/2014 11:30,2,1.666,ACTIVE,214.64,348.06,59.985,1408548604,"274151322000095","019011112586793",29.68,24.00,0,333.33,365.19,50.1,46.4,0.336,242811.5,242811.5,20910,0,0,0,L,1151911521,1,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408548625,107216.00
08/20/2014 11:30,2,1.133,ACTIVE,215.54,419.30,59.996,1408548604,"274151322000068","019011112586793",39.32,27.30,0,332.43,449.95,44.9,41.4,0.296,171257.0,171257.0,21390,0,0,0,L,1151911521,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408548626,107217.00
08/20/2014 11:30,2,1.646,ACTIVE,215.09,348.96,59.985,1408548604,"274151322000054","019011112586793",29.16,24.50,0,332.73,365.49,48.7,45.0,0.336,232810.8,232810.8,20986,0,0,0,L,1151911521,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408548627,107218.00
08/20/2014 11:45,1,0.919,ACTIVE,214.0,398.65,60.03,1408549504,"040051121000097","019011112586793",26.32,22,0.140,316.00,443.58,24.0,20.4,0.020,58198,58205,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408549506,107219.00
08/20/2014 11:45,1,0.992,ACTIVE,213.5,326.15,60.00,1408549504,"040051121000095","019011112586793",22.70,20,0.171,309.67,440.40,22.4,23.5,0.280,51966.5,51972.4,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408549508,107220.00
08/20/2014 11:45,1,0.598,ACTIVE,213.8,359.74,60.00,1408549504,"033051125000132","019011112586793",34.41,22,0.159,314.36,441.71,20.5,16.3,0.080,51429.7,51434.9,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408549509,107221.00
08/20/2014 11:45,1,0.598,ACTIVE,214.1,358.92,60.03,1408549504,"033051125000135","019011112586793",34.27,22,0.163,313.78,444.77,20.4,16.6,0.241,49037.599999964,49043.399999976,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408549510,107222.00
08/20/2014 11:45,1,0.947,ACTIVE,213.1,350.56,60.00,1408549504,"040051121000116","019011112586793",25.98,20,0.198,310.33,442.06,24.5,19.1,0.111,57300.800000011,57307.499999999,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408549511,107223.00
08/20/2014 11:45,1,0.916,ACTIVE,214.0,382.35,60.00,1408549504,"040051121000068","019011112586793",23.31,21,0.168,313.97,442.87,21.2,15.1,0.035,52710.9,52716.9,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408549513,107224.00
08/20/2014 11:45,1,0.685,ACTIVE,213.3,415.02,60.03,1408549504,"033051125000118","019011112586793",39.42,20,0.203,318.36,443.37,26.9,19.8,0.022,65852.8,65860.8,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408549514,107225.00
08/20/2014 11:45,1,0.690,ACTIVE,213.3,341.11,60.00,1408549504,"033051125000150","019011112586793",39.43,21,0.192,315.05,444.72,27.1,33.1,0.261,64869,64877,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408549515,107226.00
08/20/2014 11:45,1,0.895,ACTIVE,213.9,433.05,60.00,1408549504,"040051121000185","019011112586793",25.18,21,0.140,315.62,442.89,22.4,13.1,0.049,59772.800000024,59779.2,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408549516,107227.00
08/20/2014 11:45,1,0.882,ACTIVE,214.0,362.95,60.00,1408549504,"040051121000195","019011112586793",25.18,21,0.191,315.84,443.73,22.1,26.7,0.067,57528.699999989,57535.199999989,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408549518,107228.00
08/20/2014 11:45,2,0.975,ACTIVE,214.41,343.55,60.001,1408549504,"274151322000083","019011112586793",28.78,24.50,0,333.63,363.09,28.4,25.5,0.199,234976.2,234976.2,20937,0,0,0,L,1151911521,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408549519,107229.00
08/20/2014 11:45,2,1.016,ACTIVE,214.87,341.15,59.975,1408549504,"274151322000076","019011112586793",29.10,24.30,0,334.24,364.89,30.0,27.0,0.203,245037.8,245037.8,20916,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408549520,107230.00
08/20/2014 11:45,2,0.654,ACTIVE,214.41,413.59,60.006,1408549504,"274151322000094","019011112586793",38.84,26.00,0,332.73,443.94,25.7,22.9,0.168,173108.1,173108.1,21336,0,0,0,L,1151911521,1,122.23,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408549521,107231.00
08/20/2014 11:45,2,1.002,ACTIVE,214.41,345.96,60.001,1408549504,"274151322000052","019011112586793",28.73,24.80,0,333.03,363.69,29.2,26.2,0.194,235994.2,235994.2,20878,0,0,0,L,1151911521,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408549522,107232.00
08/20/2014 11:45,2,0.982,ACTIVE,214.64,346.86,60.028,1408549504,"274151322000085","019011112586793",28.71,24.00,0,334.24,363.69,28.6,25.6,0.181,235040.5,235040.5,20832,0,0,0,L,1151911521,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408549523,107233.00
08/20/2014 11:45,2,0.982,ACTIVE,214.41,345.36,60.001,1408549504,"274151322000087","019011112586793",27.87,28.50,0,333.63,362.79,27.8,24.9,0.181,223729.6,223729.6,20867,0,0,0,L,1151911521,1,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408549524,107234.00
08/20/2014 11:45,2,0.967,ACTIVE,213.96,339.95,60.006,1408549504,"274151322000088","019011112586793",28.07,24.00,0,333.63,362.79,27.4,24.6,0.181,228272.0,228272.0,20849,0,0,0,L,1151911521,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408549525,107235.00
08/20/2014 11:45,2,0.996,ACTIVE,214.41,340.25,59.996,1408549504,"274151322000095","019011112586793",29.00,24.00,0,333.63,363.39,29.3,26.3,0.186,242820.4,242820.4,20911,0,0,0,L,1151911521,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408549526,107236.00
08/20/2014 11:45,2,0.678,ACTIVE,215.09,410.88,60.006,1408549504,"274151322000068","019011112586793",38.27,27.30,0,332.43,445.45,26.4,23.5,0.168,171264.8,171264.8,21391,0,0,0,L,1151911521,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408549527,107237.00
08/20/2014 11:45,2,0.979,ACTIVE,214.41,341.15,60.001,1408549504,"274151322000054","019011112586793",28.69,24.50,0,332.73,363.69,28.5,25.6,0.190,232819.3,232819.3,20987,0,0,0,L,1151911521,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408549528,107238.00
08/20/2014 12:00,1,0.717,ACTIVE,214.2,414.09,60.00,1408550404,"040051121000097","019011112586793",25.73,21,0.138,315.70,441.47,18.3,11.5,0.002,58205,58208.600000024,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408550406,107239.00
08/20/2014 12:00,1,0.768,ACTIVE,214.5,393.12,60.00,1408550404,"040051121000095","019011112586793",22.94,20,0.137,310.80,437.35,17.5,7.6,0.103,51972.4,51975.4,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408550408,107240.00
08/20/2014 12:00,1,0.459,ALERT,214.0,425.58,60.03,1408550404,"033051125000132","019011112586793",34.41,21,0.110,315.56,440.16,15.7,12.9,0.029,51434.9,51437.9,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408550409,107241.00
08/20/2014 12:00,1,0.456,ACTIVE,214.2,397.73,60.03,1408550404,"033051125000135","019011112586793",34.30,21,0.136,315.51,441.49,15.5,6.3,0.108,49043.399999976,49046.5,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408550411,107242.00
08/20/2014 12:00,1,0.738,ACTIVE,213.9,326.02,60.03,1408550404,"040051121000116","019011112586793",25.85,20,0.147,311.78,439.73,19.0,19.7,0.242,57307.499999999,57311.200000047,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408550412,107243.00
08/20/2014 12:00,1,0.721,ACTIVE,214.5,428.71,60.00,1408550404,"040051121000068","019011112586793",22.88,20,0.101,314.86,439.95,16.4,14.0,0.000,52716.9,52720,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408550413,107244.00
08/20/2014 12:00,1,0.530,ACTIVE,213.9,344.92,60.00,1408550404,"033051125000118","019011112586793",39.31,20,0.199,316.81,442.23,20.7,25.6,0.211,65860.8,65865.2,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408550414,107245.00
08/20/2014 12:00,1,0.540,ACTIVE,214.3,382.10,60.00,1408550404,"033051125000150","019011112586793",39.26,20,0.163,314.05,442.35,21.1,13.5,0.040,64877,64881.400000036,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408550416,107246.00
08/20/2014 12:00,1,0.711,ACTIVE,214.6,368.42,60.00,1408550404,"040051121000185","019011112586793",24.54,20,0.154,316.11,440.76,17.3,15.6,0.038,59779.2,59782.500000012,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408550417,107247.00
08/20/2014 12:00,1,0.695,ACTIVE,214.4,334.26,60.00,1408550404,"040051121000195","019011112586793",24.60,20,0.169,317.71,441.83,17.0,20.8,0.205,57535.199999989,57538.500000001,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408550418,107248.00
08/20/2014 12:00,2,0.760,ACTIVE,214.64,339.04,59.996,1408550404,"274151322000083","019011112586793",28.37,24.00,0,330.93,352.27,21.8,19.1,0.141,234981.0,234981.0,20938,0,0,0,L,1151911521,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408550419,107249.00
08/20/2014 12:00,2,0.781,ACTIVE,215.09,345.36,59.996,1408550404,"274151322000076","019011112586793",28.84,24.00,0,331.53,354.07,22.9,20.1,0.146,245042.8,245042.8,20917,0,0,0,L,1151911521,1,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408550420,107250.00
08/20/2014 12:00,2,0.502,ACTIVE,214.87,406.97,60.012,1408550404,"274151322000094","019011112586793",38.39,25.50,0,331.83,429.22,19.6,17.0,0.119,173112.4,173112.4,21337,0,0,0,L,1151911521,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408550421,107251.00
08/20/2014 12:00,2,0.779,ACTIVE,214.41,340.25,59.996,1408550404,"274151322000052","019011112586793",28.47,24.30,0,330.03,352.57,22.5,19.8,0.137,235999.2,235999.2,20879,0,0,0,L,1151911521,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408550422,107252.00
08/20/2014 12:00,2,0.758,ACTIVE,214.41,343.85,60.001,1408550404,"274151322000085","019011112586793",28.65,23.50,0,331.23,352.27,21.9,19.3,0.133,235045.4,235045.4,20833,0,0,0,L,1151911521,1,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408550423,107253.00
08/20/2014 12:00,2,0.758,ACTIVE,214.64,339.34,59.996,1408550404,"274151322000087","019011112586793",28.01,28.50,0,331.53,352.27,21.5,18.8,0.128,223734.3,223734.3,20868,0,0,0,L,1151911521,1,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408550424,107254.00
08/20/2014 12:00,2,0.744,ACTIVE,214.19,339.95,59.985,1408550404,"274151322000088","019011112586793",27.83,23.80,0,331.53,351.67,21.0,18.4,0.141,228276.6,228276.6,20850,0,0,0,L,1151911521,1,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408550425,107255.00
08/20/2014 12:00,2,0.768,ACTIVE,214.19,344.15,59.996,1408550404,"274151322000095","019011112586793",28.67,23.80,0,330.33,352.27,22.3,19.6,0.146,242825.3,242825.3,20912,0,0,0,L,1151911521,1,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408550426,107256.00
08/20/2014 12:00,2,0.525,ACTIVE,215.09,401.86,59.996,1408550404,"274151322000068","019011112586793",37.85,26.80,0,332.13,426.81,20.2,17.6,0.119,171269.3,171269.3,21392,0,0,0,L,1151911521,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408550427,107257.00
08/20/2014 12:00,2,0.760,ACTIVE,214.19,339.04,59.990,1408550404,"274151322000054","019011112586793",28.37,24.30,0,330.63,352.57,21.9,19.2,0.133,232824.2,232824.2,20988,0,0,0,L,1151911521,1,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408550428,107258.00
08/20/2014 12:15,1,0.750,ACTIVE,213.8,411.54,60.00,1408551304,"040051121000097","019011112586793",25.83,21,0.150,316.28,441.52,19.2,14.4,0.004,58208.600000024,58212.400000036,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408551306,107259.00
08/20/2014 12:15,1,0.801,ACTIVE,213.6,386.35,60.00,1408551304,"040051121000095","019011112586793",22.88,20,0.127,311.25,437.66,18.2,16.4,0.139,51975.4,51978.6,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408551307,107260.00
08/20/2014 12:15,1,0.482,ACTIVE,214.3,413.43,60.00,1408551304,"033051125000132","019011112586793",34.16,20,0.146,316.40,439.98,16.4,14.6,0.002,51437.9,51441,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408551308,107261.00
08/20/2014 12:15,1,0.473,ACTIVE,214.1,411.76,60.00,1408551304,"033051125000135","019011112586793",34.46,20,0.154,317.41,441.65,16.2,16.6,0.002,49046.5,49049.699999988,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408551310,107262.00
08/20/2014 12:15,1,0.776,ACTIVE,213.4,321.25,60.00,1408551304,"040051121000116","019011112586793",25.59,19,0.176,311.38,439.80,19.7,12.9,0.255,57311.200000047,57314.900000035,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408551311,107263.00
08/20/2014 12:15,1,0.735,ACTIVE,214.1,400.31,60.00,1408551304,"040051121000068","019011112586793",23.28,20,0.161,317.40,440.32,17.0,15.9,0.004,52720,52723.2,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408551312,107264.00
08/20/2014 12:15,1,0.548,ACTIVE,213.9,434.05,60.00,1408551304,"033051125000118","019011112586793",39.43,20,0.134,317.66,442.56,21.5,14.2,0.002,65865.2,65869.8,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408551314,107265.00
08/20/2014 12:15,1,0.566,ACTIVE,214.3,420.04,60.03,1408551304,"033051125000150","019011112586793",38.67,20,0.131,313.51,442.32,21.7,11.0,0.005,64881.400000036,64885.900000036,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408551315,107266.00
08/20/2014 12:15,1,0.734,ACTIVE,214.1,334.51,60.03,1408551304,"040051121000185","019011112586793",24.68,20,0.150,315.89,440.12,18.0,19.5,0.164,59782.500000012,59786.000000012,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408551316,107267.00
08/20/2014 12:15,1,0.715,ACTIVE,213.7,361.20,60.00,1408551304,"040051121000195","019011112586793",24.77,20,0.133,318.00,441.07,17.6,21.7,0.051,57538.500000001,57542.000000001,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408551318,107268.00
08/20/2014 12:15,2,0.785,ACTIVE,215.09,341.75,60.001,1408551304,"274151322000083","019011112586793",28.67,23.80,0,331.23,351.97,22.8,20.1,0.155,234986.1,234986.1,20939,0,0,0,L,1151911521,1,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408551319,107269.00
08/20/2014 12:15,2,0.820,ACTIVE,215.32,339.34,60.012,1408551304,"274151322000076","019011112586793",28.78,23.80,0,331.53,352.57,23.9,21.2,0.150,245048.2,245048.2,20918,0,0,0,L,1151911521,1,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408551320,107270.00
08/20/2014 12:15,2,0.529,ACTIVE,215.09,407.27,59.996,1408551304,"274151322000094","019011112586793",38.27,25.00,0,334.54,430.12,20.5,17.8,0.133,173116.9,173116.9,21338,0,0,0,L,1151911521,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408551321,107271.00
08/20/2014 12:15,2,0.812,ACTIVE,214.64,340.85,60.012,1408551304,"274151322000052","019011112586793",28.61,24.00,0,330.03,352.27,23.6,20.8,0.155,236004.4,236004.4,20880,0,0,0,L,1151911521,1,122.01,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408551321,107272.00
08/20/2014 12:15,2,0.791,ACTIVE,214.87,341.75,60.001,1408551304,"274151322000085","019011112586793",28.69,23.00,0,330.63,352.27,23.0,20.3,0.150,235050.5,235050.5,20834,0,0,0,L,1151911521,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408551322,107273.00
08/20/2014 12:15,2,0.793,ACTIVE,214.87,341.15,60.022,1408551304,"274151322000087","019011112586793",27.99,28.30,0,331.53,352.27,22.6,19.8,0.146,223739.3,223739.3,20869,0,0,0,L,1151911521,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408551323,107274.00
08/20/2014 12:15,2,0.781,ACTIVE,214.41,342.05,60.001,1408551304,"274151322000088","019011112586793",27.83,23.30,0,330.93,351.67,22.0,19.3,0.137,228281.5,228281.5,20851,0,0,0,L,1151911521,1,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408551324,107275.00
08/20/2014 12:15,2,0.797,ACTIVE,214.64,340.85,60.006,1408551304,"274151322000095","019011112586793",28.90,23.30,0,330.63,351.97,23.4,20.6,0.155,242830.5,242830.5,20913,0,0,0,L,1151911521,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408551325,107276.00
08/20/2014 12:15,2,0.539,ACTIVE,215.54,410.58,60.001,1408551304,"274151322000068","019011112586793",38.68,26.30,0,335.74,428.61,21.1,18.4,0.128,171274.0,171274.0,21393,0,0,0,L,1151911521,1,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408551326,107277.00
08/20/2014 12:15,2,0.791,ACTIVE,214.87,340.85,59.996,1408551304,"274151322000054","019011112586793",28.55,23.80,0,330.63,351.67,22.9,20.2,0.146,232829.3,232829.3,20989,0,0,0,L,1151911521,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408551327,107278.00
08/20/2014 12:30,1,1.009,ACTIVE,213.4,378.88,60.07,1408552204,"040051121000097","019011112586793",26.43,21,0.234,313.74,441.64,26.5,29.9,0.064,58212.400000036,58216.699999988,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408552206,107279.00
08/20/2014 12:30,1,1.046,ACTIVE,213.6,386.29,60.07,1408552204,"040051121000095","019011112586793",23.40,20,0.143,312.89,438.17,24.3,10.6,0.022,51978.6,51982.1,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408552208,107280.00
08/20/2014 12:30,1,0.630,ACTIVE,214.2,391.96,60.03,1408552204,"033051125000132","019011112586793",35.67,20,0.133,316.42,440.03,22.3,20.1,0.018,51441,51444.4,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408552209,107281.00
08/20/2014 12:30,1,0.651,ACTIVE,213.5,390.59,60.03,1408552204,"033051125000135","019011112586793",34.72,20,0.163,317.48,442.19,22.5,15.6,0.023,49049.699999988,49053.399999976,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408552210,107282.00
08/20/2014 12:30,1,1.037,ACTIVE,213.3,355.07,60.03,1408552204,"040051121000116","019011112586793",26.25,19,0.207,310.50,439.75,27.0,32.6,0.128,57314.900000035,57318.999999999,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408552211,107283.00
08/20/2014 12:30,1,1.001,ACTIVE,214.1,348.52,60.07,1408552204,"040051121000068","019011112586793",23.64,20,0.198,317.66,440.70,23.5,26.3,0.127,52723.2,52726.8,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408552213,107284.00
08/20/2014 12:30,1,0.757,ACTIVE,213.8,333.19,60.03,1408552204,"033051125000118","019011112586793",39.69,20,0.168,317.05,443.53,29.9,19.6,0.304,65869.8,65874.7,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408552214,107285.00
08/20/2014 12:30,1,0.770,ACTIVE,214.0,369.74,60.03,1408552204,"033051125000150","019011112586793",39.56,20,0.191,314.85,443.72,30.3,22.7,0.149,64885.900000036,64891,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408552215,107286.00
08/20/2014 12:30,1,1.021,ACTIVE,213.9,402.55,60.03,1408552204,"040051121000185","019011112586793",24.90,20,0.155,314.31,440.63,25.3,12.3,0.085,59786.000000012,59789.800000024,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408552217,107287.00
08/20/2014 12:30,1,0.996,ACTIVE,214.1,378.95,60.03,1408552204,"040051121000195","019011112586793",25.33,20,0.201,316.28,441.77,25.1,23.5,0.059,57542.000000001,57546.000000001,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408552218,107288.00
08/20/2014 12:30,2,1.059,ACTIVE,214.41,344.76,60.038,1408552204,"274151322000083","019011112586793",28.86,23.50,0,331.83,353.17,31.0,28.0,0.199,234991.6,234991.6,20940,0,0,0,L,1151911521,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408552219,107289.00
08/20/2014 12:30,2,1.098,ACTIVE,214.64,346.56,60.033,1408552204,"274151322000076","019011112586793",29.14,23.50,0,331.53,354.07,32.4,29.3,0.225,245054.0,245054.0,20919,0,0,0,L,1151911521,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408552220,107290.00
08/20/2014 12:30,2,0.695,ACTIVE,214.41,422.30,60.033,1408552204,"274151322000094","019011112586793",39.52,24.80,0,332.13,440.04,27.9,25.0,0.181,173121.7,173121.7,21339,0,0,0,L,1151911521,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408552221,107291.00
08/20/2014 12:30,2,1.096,ACTIVE,213.96,342.65,60.033,1408552204,"274151322000052","019011112586793",28.61,24.00,0,330.33,353.77,31.8,28.7,0.199,236010.1,236010.1,20881,0,0,0,L,1151911521,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408552222,107292.00
08/20/2014 12:30,2,1.057,ACTIVE,214.19,348.36,60.028,1408552204,"274151322000085","019011112586793",28.98,23.00,0,331.23,353.17,31.0,28.0,0.208,235056.0,235056.0,20835,0,0,0,L,1151911521,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408552223,107293.00
08/20/2014 12:30,2,1.041,ACTIVE,214.19,342.35,60.033,1408552204,"274151322000087","019011112586793",28.77,28.30,0,330.93,353.77,30.4,27.4,0.194,223744.7,223744.7,20870,0,0,0,L,1151911521,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408552223,107294.00
08/20/2014 12:30,2,1.025,ACTIVE,213.96,340.85,60.038,1408552204,"274151322000088","019011112586793",28.77,23.30,0,330.33,352.87,29.9,26.9,0.190,228286.8,228286.8,20852,0,0,0,L,1151911521,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408552224,107295.00
08/20/2014 12:30,2,1.059,ACTIVE,214.19,340.25,60.028,1408552204,"274151322000095","019011112586793",29.52,23.00,0,330.63,353.17,31.7,28.6,0.203,242836.1,242836.1,20914,0,0,0,L,1151911521,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408552226,107296.00
08/20/2014 12:30,2,0.674,ACTIVE,214.87,429.22,60.033,1408552204,"274151322000068","019011112586793",40.55,26.30,0,331.83,445.15,27.4,24.5,0.168,171279.0,171279.0,21394,0,0,0,L,1151911521,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408552227,107297.00
08/20/2014 12:30,2,1.053,ACTIVE,213.96,345.06,60.038,1408552204,"274151322000054","019011112586793",28.98,23.50,0,330.33,353.47,30.9,27.9,0.203,232834.8,232834.8,20990,0,0,0,L,1151911521,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408552228,107298.00
08/20/2014 12:45,1,1.523,ACTIVE,213.9,383.15,60.00,1408553104,"040051121000097","019011112586793",26.75,21,0.245,314.31,443.42,40.5,41.8,0.130,58216.699999988,58225.199999988,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408553106,107299.00
08/20/2014 12:45,1,1.534,ACTIVE,213.6,389.12,60.00,1408553104,"040051121000095","019011112586793",23.89,20,0.203,309.63,440.19,36.4,35.8,0.066,51982.1,51989.3,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408553107,107300.00
08/20/2014 12:45,1,0.977,ACTIVE,213.6,377.05,60.00,1408553104,"033051125000132","019011112586793",35.05,21,0.206,313.87,441.70,34.0,25.7,0.081,51444.4,51451.1,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408553109,107301.00
08/20/2014 12:45,1,0.968,ACTIVE,214.0,325.71,60.03,1408553104,"033051125000135","019011112586793",35.39,21,0.214,314.68,444.75,34.1,34.3,0.252,49053.399999976,49060.599999964,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408553110,107302.00
08/20/2014 12:45,1,1.529,ACTIVE,213.5,342.80,60.00,1408553104,"040051121000116","019011112586793",26.60,20,0.246,310.16,441.95,40.4,40.0,0.280,57318.999999999,57327.600000023,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408553111,107303.00
08/20/2014 12:45,1,1.476,ACTIVE,213.7,367.18,60.03,1408553104,"040051121000068","019011112586793",24.22,20,0.226,312.96,442.69,35.5,27.7,0.206,52726.8,52734.3,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408553113,107304.00
08/20/2014 12:45,1,1.123,ACTIVE,213.4,405.46,60.03,1408553104,"033051125000118","019011112586793",39.86,21,0.284,320.81,443.74,44.5,36.2,0.116,65874.7,65884.6,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408553114,107305.00
08/20/2014 12:45,1,1.124,ACTIVE,213.9,410.80,60.03,1408553104,"033051125000150","019011112586793",39.92,21,0.273,317.34,444.35,44.6,34.9,0.150,64891,64900.800000012,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408553115,107306.00
08/20/2014 12:45,1,1.477,ACTIVE,213.8,365.94,60.00,1408553104,"040051121000185","019011112586793",25.83,20,0.232,314.23,442.55,37.9,37.9,0.182,59789.800000024,59798.000000012,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408553116,107307.00
08/20/2014 12:45,1,1.461,ACTIVE,213.7,373.59,60.03,1408553104,"040051121000195","019011112586793",25.96,20,0.234,315.77,443.72,37.7,32.8,0.164,57546.000000001,57554.199999989,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408553118,107308.00
08/20/2014 12:45,2,1.609,ACTIVE,214.41,347.76,60.001,1408553104,"274151322000083","019011112586793",29.06,24.30,0,333.63,365.19,47.3,43.8,0.336,235002.0,235002.0,20941,0,0,0,L,1151911521,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408553119,107309.00
08/20/2014 12:45,2,1.643,ACTIVE,214.87,343.85,59.980,1408553104,"274151322000076","019011112586793",29.86,24.50,0,335.14,366.70,49.6,46.0,0.336,245064.9,245064.9,20920,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408553120,107310.00
08/20/2014 12:45,2,1.066,ACTIVE,214.19,430.12,60.001,1408553104,"274151322000094","019011112586793",40.24,25.50,0,334.84,447.25,43.8,40.3,0.296,173131.1,173131.1,21340,0,0,0,L,1151911521,1,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408553120,107311.00
08/20/2014 12:45,2,1.613,ACTIVE,214.41,345.36,60.006,1408553104,"274151322000052","019011112586793",29.32,24.80,0,333.33,365.80,48.0,44.4,0.336,236020.6,236020.6,20882,0,0,0,L,1151911521,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408553121,107312.00
08/20/2014 12:45,2,1.611,ACTIVE,214.41,344.15,60.006,1408553104,"274151322000085","019011112586793",29.16,23.50,0,333.93,365.49,47.6,44.0,0.323,235066.5,235066.5,20836,0,0,0,L,1151911521,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408553122,107313.00
08/20/2014 12:45,2,1.580,ACTIVE,214.19,348.36,59.975,1408553104,"274151322000087","019011112586793",28.96,29.00,0,334.24,364.89,46.3,42.8,0.314,223754.9,223754.9,20871,0,0,0,L,1151911521,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408553123,107314.00
08/20/2014 12:45,2,1.584,ACTIVE,214.19,343.85,60.006,1408553104,"274151322000088","019011112586793",28.77,24.00,0,333.63,365.19,46.1,42.6,0.309,228296.9,228296.9,20853,0,0,0,L,1151911521,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408553124,107315.00
08/20/2014 12:45,2,1.633,ACTIVE,214.19,354.07,60.006,1408553104,"274151322000095","019011112586793",29.54,23.80,0,333.33,365.80,48.9,45.2,0.327,242846.9,242846.9,20915,0,0,0,L,1151911521,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408553125,107316.00
08/20/2014 12:45,2,1.088,ACTIVE,215.09,423.50,60.001,1408553104,"274151322000068","019011112586793",39.80,27.00,0,334.84,453.86,43.6,40.2,0.283,171288.5,171288.5,21395,0,0,0,L,1151911521,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408553126,107317.00
08/20/2014 12:45,2,1.588,ACTIVE,214.19,352.57,59.980,1408553104,"274151322000054","019011112586793",29.38,24.30,0,333.33,365.49,47.3,43.7,0.323,232845.2,232845.2,20991,0,0,0,L,1151911521,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408553127,107318.00
08/20/2014 13:00,1,1.207,ACTIVE,212.6,438.07,60.07,1408554005,"040051121000097","019011112586793",26.47,22,0.234,315.48,443.51,31.8,33.8,0.019,58225.199999988,58233.800000012,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554007,107319.00
08/20/2014 13:00,1,1.269,ACTIVE,212.4,384.18,60.07,1408554005,"040051121000095","019011112586793",23.22,20,0.164,310.19,440.23,29.3,17.5,0.207,51989.3,51996.7,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554008,107320.00
08/20/2014 13:00,1,0.827,ACTIVE,213.2,373.20,60.07,1408554005,"033051125000132","019011112586793",30.47,22,0.146,312.75,442.15,25.0,15.0,0.175,51451.1,51457.7,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554010,107321.00
08/20/2014 13:00,1,0.776,ACTIVE,213.0,409.23,60.03,1408554005,"033051125000135","019011112586793",34.76,22,0.174,313.50,444.80,26.8,13.3,0.026,49060.599999964,49067.799999952,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554011,107322.00
08/20/2014 13:00,1,1.225,ACTIVE,212.8,361.83,60.07,1408554005,"040051121000116","019011112586793",26.29,20,0.201,310.87,441.83,32.0,22.5,0.205,57327.600000023,57335.900000035,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554012,107323.00
08/20/2014 13:00,1,1.210,ACTIVE,212.5,333.40,60.07,1408554005,"040051121000068","019011112586793",23.64,20,0.203,313.35,442.72,28.4,17.6,0.284,52734.3,52741.7,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554014,107324.00
08/20/2014 13:00,1,0.898,ACTIVE,213.1,357.17,60.03,1408554005,"033051125000118","019011112586793",39.68,21,0.231,314.04,442.09,35.4,36.3,0.171,65884.6,65894.2,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554015,107325.00
08/20/2014 13:00,1,0.901,ACTIVE,213.3,378.07,60.07,1408554005,"033051125000150","019011112586793",39.66,22,0.216,311.49,443.32,35.5,28.0,0.104,64900.800000012,64910.5,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554016,107326.00
08/20/2014 13:00,1,1.213,ACTIVE,213.0,394.91,60.03,1408554005,"040051121000185","019011112586793",24.65,21,0.190,314.24,442.90,29.7,17.9,0.233,59798.000000012,59806.000000012,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554017,107327.00
08/20/2014 13:00,1,1.180,ACTIVE,212.6,409.98,60.07,1408554005,"040051121000195","019011112586793",25.32,21,0.216,316.06,443.58,29.7,36.5,0.040,57554.199999989,57562.300000013,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554019,107328.00
08/20/2014 13:00,2,1.279,ACTIVE,213.74,341.75,60.028,1408554005,"274151322000083","019011112586793",29.16,24.50,0,332.73,364.29,37.8,34.6,0.252,235012.3,235012.3,20942,0,0,0,L,1151911521,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554020,107329.00
08/20/2014 13:00,2,1.340,ACTIVE,214.19,343.25,60.038,1408554005,"274151322000076","019011112586793",29.50,24.50,0,334.24,366.40,40.0,36.7,0.274,245075.8,245075.8,20921,0,0,0,L,1151911521,1,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554021,107330.00
08/20/2014 13:00,2,0.869,ACTIVE,213.74,412.08,60.033,1408554005,"274151322000094","019011112586793",38.51,25.80,0,333.93,447.85,34.0,30.9,0.234,173140.4,173140.4,21341,0,0,0,L,1151911521,1,121.55,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554022,107331.00
08/20/2014 13:00,2,1.307,ACTIVE,213.29,344.76,60.038,1408554005,"274151322000052","019011112586793",29.04,25.00,0,333.03,364.59,38.4,35.2,0.261,236031.1,236031.1,20883,0,0,0,L,1151911521,1,121.33,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554023,107332.00
08/20/2014 13:00,2,1.285,ACTIVE,213.74,348.06,60.033,1408554005,"274151322000085","019011112586793",29.16,23.80,0,333.63,365.19,38.0,34.7,0.261,235076.8,235076.8,20837,0,0,0,L,1151911521,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554024,107333.00
08/20/2014 13:00,2,1.275,ACTIVE,213.51,347.76,60.043,1408554005,"274151322000087","019011112586793",28.41,29.30,0,332.73,364.29,36.8,33.5,0.252,223764.9,223764.9,20872,0,0,0,L,1151911521,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554025,107334.00
08/20/2014 13:00,2,1.266,ACTIVE,213.51,341.45,60.038,1408554005,"274151322000088","019011112586793",28.47,24.30,0,332.13,364.29,36.5,33.3,0.239,228306.9,228306.9,20854,0,0,0,L,1151911521,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554026,107335.00
08/20/2014 13:00,2,1.338,ACTIVE,213.96,342.65,60.038,1408554005,"274151322000095","019011112586793",28.98,24.00,0,333.03,365.19,39.3,36.0,0.261,242857.5,242857.5,20916,0,0,0,L,1151911521,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554027,107336.00
08/20/2014 13:00,2,0.881,ACTIVE,214.19,419.00,60.033,1408554005,"274151322000068","019011112586793",38.78,27.30,0,335.44,451.16,34.6,31.4,0.221,171297.9,171297.9,21396,0,0,0,L,1151911521,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554028,107337.00
08/20/2014 13:00,2,1.287,ACTIVE,213.06,349.26,60.033,1408554005,"274151322000054","019011112586793",28.90,24.50,0,332.13,364.89,37.7,34.4,0.247,232855.4,232855.4,20992,0,0,0,L,1151911521,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554029,107338.00
08/20/2014 13:15,1,2.188,ACTIVE,213.4,335.73,60.00,1408554904,"040051121000097","019011112586793",26.67,22,0.360,292.58,451.54,58.0,67.6,0.304,58233.800000012,58243.800000012,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554907,107339.00
08/20/2014 13:15,1,2.199,ACTIVE,212.9,382.99,60.00,1408554904,"040051121000095","019011112586793",24.09,22,0.326,299.10,445.94,52.7,51.8,0.270,51996.7,52005.3,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554908,107340.00
08/20/2014 13:15,1,1.450,ACTIVE,213.4,421.74,60.00,1408554904,"033051125000132","019011112586793",33.29,23,0.297,304.45,445.33,48.0,38.5,0.129,51457.7,51465.5,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554909,107341.00
08/20/2014 13:15,1,1.398,ACTIVE,212.9,428.24,60.00,1408554904,"033051125000135","019011112586793",35.70,22,0.317,303.56,450.79,49.6,41.4,0.110,49067.799999952,49076.199999988,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554910,107342.00
08/20/2014 13:15,1,2.230,ACTIVE,212.3,414.96,60.00,1408554904,"040051121000116","019011112586793",26.53,20,0.310,287.30,450.73,58.8,61.9,0.094,57335.900000035,57345.700000047,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554912,107343.00
08/20/2014 13:15,1,2.208,ACTIVE,212.5,391.24,60.03,1408554904,"040051121000068","019011112586793",24.28,22,0.320,302.54,448.80,53.3,48.5,0.117,52741.7,52750.6,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554913,107344.00
08/20/2014 13:15,1,1.734,ACTIVE,213.1,419.68,60.00,1408554904,"033051125000118","019011112586793",31.91,22,0.267,292.38,448.37,55.0,47.6,0.077,65894.2,65904.5,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554914,107345.00
08/20/2014 13:15,1,1.751,ACTIVE,213.1,322.76,60.00,1408554904,"033051125000150","019011112586793",32.04,22,0.345,290.95,450.27,55.8,53.6,0.378,64910.5,64920.800000012,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554916,107346.00
08/20/2014 13:15,1,2.245,ACTIVE,212.9,331.42,60.03,1408554904,"040051121000185","019011112586793",26.02,22,0.301,290.21,451.26,58.1,64.4,0.396,59806.000000012,59815.600000036,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554917,107347.00
08/20/2014 13:15,1,2.256,ACTIVE,211.5,344.86,60.03,1408554904,"040051121000195","019011112586793",26.01,22,0.349,291.52,451.51,58.4,46.1,0.422,57562.300000013,57572.000000001,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554918,107348.00
