ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2014 13:15,2,2.297,ACTIVE,213.74,349.56,59.990,1408554904,"274151322000083","019011112586793",29.28,25.80,0,322.81,378.72,68.1,63.8,0.477,235024.4,235024.4,20943,0,0,0,L,1151911521,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554919,107349.00
08/20/2014 13:15,2,2.393,ACTIVE,214.19,364.29,59.990,1408554904,"274151322000076","019011112586793",30.06,26.00,0,324.02,379.62,72.8,68.4,0.521,245088.7,245088.7,20922,0,0,0,L,1151911521,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554920,107350.00
08/20/2014 13:15,2,1.461,ACTIVE,213.29,438.53,59.990,1408554904,"274151322000094","019011112586793",40.73,26.80,0,333.93,458.97,60.7,56.7,0.424,173151.2,173151.2,21342,0,0,0,L,1151911521,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554921,107351.00
08/20/2014 13:15,2,2.305,ACTIVE,213.51,350.77,59.990,1408554904,"274151322000052","019011112586793",29.48,26.00,0,322.51,379.32,68.9,64.6,0.460,236043.4,236043.4,20884,0,0,0,L,1151911521,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554922,107352.00
08/20/2014 13:15,2,2.293,ACTIVE,213.96,360.08,59.996,1408554904,"274151322000085","019011112586793",29.38,24.80,0,323.41,379.32,68.2,63.9,0.455,235089.0,235089.0,20838,0,0,0,L,1151911521,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554923,107353.00
08/20/2014 13:15,2,2.215,ACTIVE,213.74,359.18,59.990,1408554904,"274151322000087","019011112586793",29.28,30.30,0,322.81,378.72,65.7,61.4,0.446,223776.7,223776.7,20873,0,0,0,L,1151911521,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554924,107354.00
08/20/2014 13:15,2,2.260,ACTIVE,213.06,362.19,59.959,1408554904,"274151322000088","019011112586793",29.08,25.00,0,323.11,378.72,66.5,62.2,0.460,228318.7,228318.7,20855,0,0,0,L,1151911521,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554925,107355.00
08/20/2014 13:15,2,2.410,ACTIVE,213.51,346.26,60.001,1408554904,"274151322000095","019011112586793",29.50,25.50,0,322.51,379.02,72.0,67.5,0.486,242870.2,242870.2,20917,0,0,0,L,1151911521,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554926,107356.00
08/20/2014 13:15,2,1.562,ACTIVE,213.96,426.51,59.990,1408554904,"274151322000068","019011112586793",39.12,28.30,0,334.54,464.98,61.6,57.6,0.411,171308.8,171308.8,21397,0,0,0,L,1151911521,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554927,107357.00
08/20/2014 13:15,2,2.301,ACTIVE,213.29,359.48,59.990,1408554904,"274151322000054","019011112586793",29.06,25.50,0,322.21,379.62,67.8,63.5,0.446,232867.5,232867.5,20993,0,0,0,L,1151911521,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408554928,107358.00
08/20/2014 13:30,1,4.078,ACTIVE,216.2,336.60,60.00,1408555804,"040051121000097","019011112586793",26.75,23,0.484,297.12,451.57,108.5,104.0,0.498,58243.800000012,58258.900000036,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408555807,107359.00
08/20/2014 13:30,1,4.083,ACTIVE,215.4,324.57,60.03,1408555804,"040051121000095","019011112586793",24.07,23,0.433,297.03,447.87,97.8,92.9,0.448,52005.3,52018.1,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408555808,107360.00
08/20/2014 13:30,1,2.617,ACTIVE,216.2,333.80,60.00,1408555804,"033051125000132","019011112586793",35.93,23,0.412,300.02,447.79,93.6,88.8,0.431,51465.5,51477.6,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408555809,107361.00
08/20/2014 13:30,1,2.630,ACTIVE,216.1,333.45,60.03,1408555804,"033051125000135","019011112586793",35.50,23,0.415,300.17,452.84,92.9,89.5,0.429,49076.199999988,49088.299999952,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408555811,107362.00
08/20/2014 13:30,1,4.169,ACTIVE,215.2,325.48,60.00,1408555804,"040051121000116","019011112586793",26.42,22,0.488,294.41,450.58,109.6,104.4,0.501,57345.700000047,57360.700000047,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408555812,107363.00
08/20/2014 13:30,1,4.184,ACTIVE,215.4,352.47,60.00,1408555804,"040051121000068","019011112586793",24.14,23,0.447,299.72,451.19,100.5,96.0,0.462,52750.6,52763.9,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408555813,107364.00
08/20/2014 13:30,1,3.065,ACTIVE,215.1,351.91,60.00,1408555804,"033051125000118","019011112586793",40.43,23,0.555,299.41,448.12,123.3,118.5,0.561,65904.5,65918.5,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408555814,107365.00
08/20/2014 13:30,1,3.101,ACTIVE,215.6,356.45,60.03,1408555804,"033051125000150","019011112586793",40.10,23,0.556,297.53,452.81,123.7,119.4,0.564,64920.800000012,64935,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408555816,107366.00
08/20/2014 13:30,1,4.202,ACTIVE,215.8,350.34,60.00,1408555804,"040051121000185","019011112586793",26.37,23,0.491,298.85,450.36,110.2,105.6,0.504,59815.600000036,59830.399999988,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408555817,107367.00
08/20/2014 13:30,1,4.239,ACTIVE,215.1,334.75,60.00,1408555804,"040051121000195","019011112586793",26.43,23,0.497,296.85,450.78,111.4,106.6,0.510,57572.000000001,57586.800000013,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408555818,107368.00
08/20/2014 13:30,2,4.223,ACTIVE,215.54,361.89,60.012,1408555804,"274151322000083","019011112586793",29.42,29.30,0,332.43,378.42,125.9,119.6,0.495,235042.3,235042.3,20944,0,0,0,L,1151911521,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408555819,107369.00
08/20/2014 13:30,2,4.486,ACTIVE,216.45,359.48,59.996,1408555804,"274151322000076","019011112586793",29.70,29.50,0,329.13,379.92,134.9,128.3,0.513,245107.8,245107.8,20923,0,0,0,L,1151911521,1,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408555820,107370.00
08/20/2014 13:30,2,2.846,ACTIVE,215.77,433.72,60.001,1408555804,"274151322000094","019011112586793",40.04,30.30,0,397.96,467.99,115.8,109.9,0.438,173167.2,173167.2,21343,0,0,0,L,1151911521,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408555821,107371.00
08/20/2014 13:30,2,4.289,ACTIVE,215.54,351.07,59.975,1408555804,"274151322000052","019011112586793",29.20,29.80,0,333.03,380.22,126.9,120.5,0.482,236061.4,236061.4,20885,0,0,0,L,1151911521,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408555822,107372.00
08/20/2014 13:30,2,4.238,ACTIVE,215.77,353.17,59.990,1408555804,"274151322000085","019011112586793",29.34,27.80,0,333.93,379.32,126.0,119.7,0.491,235106.9,235106.9,20839,0,0,0,L,1151911521,1,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408555823,107373.00
08/20/2014 13:30,2,4.182,ACTIVE,215.77,357.68,59.996,1408555804,"274151322000087","019011112586793",28.61,34.30,0,333.33,378.72,121.1,115.0,0.460,223793.9,223793.9,20874,0,0,0,L,1151911521,1,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408555824,107374.00
08/20/2014 13:30,2,4.172,ACTIVE,215.09,358.88,60.001,1408555804,"274151322000088","019011112586793",29.22,28.30,0,333.03,379.02,123.5,117.3,0.460,228336.2,228336.2,20856,0,0,0,L,1151911521,1,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408555825,107375.00
08/20/2014 13:30,2,4.430,ACTIVE,215.77,348.66,60.001,1408555804,"274151322000095","019011112586793",29.84,29.30,0,329.13,379.02,133.7,127.2,0.499,242889.2,242889.2,20918,0,0,0,L,1151911521,1,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408555826,107376.00
08/20/2014 13:30,2,2.787,ACTIVE,216.67,440.34,60.017,1408555804,"274151322000068","019011112586793",40.33,31.50,0,393.15,471.30,113.4,107.5,0.429,171325.0,171325.0,21398,0,0,0,L,1151911521,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408555827,107377.00
08/20/2014 13:30,2,4.248,ACTIVE,216.00,357.08,60.001,1408555804,"274151322000054","019011112586793",29.04,29.50,0,333.03,379.32,124.9,118.6,0.468,232885.3,232885.3,20994,0,0,0,L,1151911521,1,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408555828,107378.00
08/20/2014 13:45,1,1.920,ACTIVE,214.3,353.61,60.00,1408556704,"040051121000097","019011112586793",26.22,24,0.324,299.28,451.39,50.1,43.7,0.397,58258.900000036,58275.699999988,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408556706,107379.00
08/20/2014 13:45,1,1.937,ACTIVE,213.7,383.37,60.03,1408556704,"040051121000095","019011112586793",23.72,24,0.272,296.24,446.60,45.7,34.9,0.248,52018.1,52032.7,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408556707,107380.00
08/20/2014 13:45,1,1.252,ACTIVE,214.1,376.39,60.00,1408556704,"033051125000132","019011112586793",33.62,24,0.248,301.07,448.09,41.9,41.4,0.224,51477.6,51491.3,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408556708,107381.00
08/20/2014 13:45,1,1.228,ACTIVE,214.2,382.22,60.00,1408556704,"033051125000135","019011112586793",34.81,24,0.276,300.68,452.51,42.5,33.7,0.190,49088.299999952,49102.199999988,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408556710,107382.00
08/20/2014 13:45,1,1.947,ACTIVE,213.7,410.29,60.03,1408556704,"040051121000116","019011112586793",26.11,22,0.304,298.00,449.72,50.6,39.4,0.192,57360.700000047,57377.200000047,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408556711,107383.00
08/20/2014 13:45,1,1.938,ACTIVE,213.8,349.78,60.00,1408556704,"040051121000068","019011112586793",23.66,24,0.294,300.98,450.42,45.6,47.6,0.338,52763.9,52778.6,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408556712,107384.00
08/20/2014 13:45,1,1.495,ACTIVE,214.0,367.34,60.00,1408556704,"033051125000118","019011112586793",36.50,23,0.285,302.28,449.64,54.3,49.3,0.182,65918.5,65936.4,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408556714,107385.00
08/20/2014 13:45,1,1.500,ACTIVE,213.8,320.65,60.00,1408556704,"033051125000150","019011112586793",36.24,24,0.286,299.00,452.37,54.1,52.1,0.362,64935,64952.900000036,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408556715,107386.00
08/20/2014 13:45,1,1.927,ACTIVE,214.0,404.60,60.00,1408556704,"040051121000185","019011112586793",25.45,24,0.292,300.25,451.69,48.8,40.5,0.192,59830.399999988,59846.500000012,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408556716,107387.00
08/20/2014 13:45,1,1.914,ACTIVE,213.8,436.51,60.03,1408556704,"040051121000195","019011112586793",25.75,24,0.308,301.17,450.11,49.0,40.1,0.109,57586.800000013,57602.699999989,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408556717,107388.00
08/20/2014 13:45,2,2.006,ACTIVE,213.74,348.96,59.990,1408556704,"274151322000083","019011112586793",28.80,28.80,0,329.13,379.32,58.5,54.5,0.411,235062.0,235062.0,20945,0,0,0,L,1151911521,1,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408556718,107389.00
08/20/2014 13:45,2,2.105,ACTIVE,214.64,345.36,59.990,1408556704,"274151322000076","019011112586793",29.46,29.30,0,329.13,379.02,62.9,58.7,0.438,245129.0,245129.0,20924,0,0,0,L,1151911521,1,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408556719,107390.00
08/20/2014 13:45,2,1.305,ACTIVE,213.96,426.21,59.990,1408556704,"274151322000094","019011112586793",39.82,29.80,0,393.45,461.08,53.0,49.2,0.367,173184.9,173184.9,21344,0,0,0,L,1151911521,1,121.78,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408556720,107391.00
08/20/2014 13:45,2,2.031,ACTIVE,213.96,345.66,59.990,1408556704,"274151322000052","019011112586793",28.77,29.00,0,327.62,378.72,59.1,55.2,0.389,236081.3,236081.3,20886,0,0,0,L,1151911521,1,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408556721,107392.00
08/20/2014 13:45,2,2.004,ACTIVE,214.19,346.26,59.985,1408556704,"274151322000085","019011112586793",28.78,28.00,0,329.13,379.92,58.4,54.4,0.389,235126.6,235126.6,20840,0,0,0,L,1151911521,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408556722,107393.00
08/20/2014 13:45,2,1.994,ACTIVE,213.74,351.37,59.990,1408556704,"274151322000087","019011112586793",27.79,34.80,0,330.33,378.72,56.1,52.3,0.376,223812.8,223812.8,20875,0,0,0,L,1151911521,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408556723,107394.00
08/20/2014 13:45,2,1.979,ACTIVE,213.51,349.26,59.990,1408556704,"274151322000088","019011112586793",28.43,28.00,0,330.03,379.32,57.0,53.1,0.380,228355.4,228355.4,20857,0,0,0,L,1151911521,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408556724,107395.00
08/20/2014 13:45,2,2.109,ACTIVE,214.41,344.76,60.017,1408556704,"274151322000095","019011112586793",29.10,29.00,0,329.43,379.32,62.2,58.1,0.420,242910.2,242910.2,20919,0,0,0,L,1151911521,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408556725,107396.00
08/20/2014 13:45,2,1.355,ACTIVE,214.64,419.30,59.985,1408556704,"274151322000068","019011112586793",38.82,30.80,0,391.04,459.57,53.0,49.3,0.354,171342.8,171342.8,21399,0,0,0,L,1151911521,1,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408556726,107397.00
08/20/2014 13:45,2,1.988,ACTIVE,213.96,347.16,59.990,1408556704,"274151322000054","019011112586793",28.82,29.00,0,328.82,379.92,58.0,54.1,0.389,232904.8,232904.8,20995,0,0,0,L,1151911521,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408556727,107398.00
08/20/2014 14:00,1,2.116,ACTIVE,213.8,382.92,60.03,1408557605,"040051121000097","019011112586793",26.53,24,0.281,299.77,448.94,55.8,41.7,0.329,58275.699999988,58286.800000012,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408557607,107399.00
08/20/2014 14:00,1,2.126,ACTIVE,213.6,432.88,60.03,1408557605,"040051121000095","019011112586793",24.05,24,0.308,299.30,446.39,50.9,46.8,0.105,52032.7,52042.6,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408557608,107400.00
08/20/2014 14:00,1,1.419,ACTIVE,214.6,333.64,60.03,1408557605,"033051125000132","019011112586793",32.42,25,0.269,314.97,442.21,45.7,39.9,0.330,51491.3,51500.1,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408557610,107401.00
08/20/2014 14:00,1,1.354,ACTIVE,214.6,407.10,60.03,1408557605,"033051125000135","019011112586793",35.22,24,0.315,303.41,450.33,47.4,50.3,0.146,49102.199999988,49111.599999964,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408557611,107402.00
08/20/2014 14:00,1,2.170,ACTIVE,214.0,376.66,60.03,1408557605,"040051121000116","019011112586793",26.03,23,0.286,298.34,447.73,56.2,40.6,0.335,57377.200000047,57388.200000047,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408557612,107403.00
08/20/2014 14:00,1,2.140,ACTIVE,214.2,409.01,60.03,1408557605,"040051121000068","019011112586793",23.85,24,0.327,302.73,448.58,50.8,39.6,0.304,52778.6,52788.6,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408557614,107404.00
08/20/2014 14:00,1,1.657,ACTIVE,213.9,336.57,60.00,1408557605,"033051125000118","019011112586793",33.00,24,0.344,300.58,448.31,54.4,61.7,0.280,65936.4,65948.5,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408557615,107405.00
08/20/2014 14:00,1,1.661,ACTIVE,214.6,395.57,60.03,1408557605,"033051125000150","019011112586793",32.85,24,0.271,297.87,450.67,54.3,41.6,0.256,64952.900000036,64965,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408557617,107406.00
08/20/2014 14:00,1,2.104,ACTIVE,214.1,405.80,60.03,1408557605,"040051121000185","019011112586793",25.85,24,0.279,302.70,448.73,54.1,48.9,0.269,59846.500000012,59857.000000012,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408557618,107407.00
08/20/2014 14:00,1,2.133,ACTIVE,213.6,347.22,60.03,1408557605,"040051121000195","019011112586793",25.50,24,0.300,301.63,448.53,54.1,43.2,0.415,57602.699999989,57613.600000025,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408557619,107408.00
08/20/2014 14:00,2,2.219,ACTIVE,214.64,356.48,60.001,1408557605,"274151322000083","019011112586793",28.96,28.50,0,333.03,375.11,65.0,60.8,0.464,235075.3,235075.3,20946,0,0,0,L,1151911521,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408557620,107409.00
08/20/2014 14:00,2,2.334,ACTIVE,215.32,358.58,60.006,1408557605,"274151322000076","019011112586793",29.64,28.80,0,334.54,378.12,70.0,65.7,0.473,245143.3,245143.3,20925,0,0,0,L,1151911521,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408557621,107410.00
08/20/2014 14:00,2,1.484,ACTIVE,214.64,434.33,59.985,1408557605,"274151322000094","019011112586793",39.90,29.80,0,334.84,450.86,59.0,55.1,0.398,173196.9,173196.9,21345,0,0,0,L,1151911521,1,122.23,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408557622,107411.00
08/20/2014 14:00,2,2.256,ACTIVE,214.64,354.37,60.006,1408557605,"274151322000052","019011112586793",28.78,28.50,0,333.63,375.41,65.8,61.6,0.460,236094.7,236094.7,20887,0,0,0,L,1151911521,1,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408557623,107412.00
08/20/2014 14:00,2,2.205,ACTIVE,214.64,357.68,60.006,1408557605,"274151322000085","019011112586793",29.16,28.00,0,333.33,375.71,65.1,60.9,0.442,235139.9,235139.9,20841,0,0,0,L,1151911521,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408557624,107413.00
08/20/2014 14:00,2,2.195,ACTIVE,214.64,349.86,60.022,1408557605,"274151322000087","019011112586793",28.19,35.40,0,333.93,374.51,62.7,58.6,0.429,223825.6,223825.6,20876,0,0,0,L,1151911521,1,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408557625,107414.00
08/20/2014 14:00,2,2.186,ACTIVE,214.41,348.66,60.006,1408557605,"274151322000088","019011112586793",28.77,28.00,0,333.33,375.11,63.5,59.4,0.429,228368.3,228368.3,20858,0,0,0,L,1151911521,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408557626,107415.00
08/20/2014 14:00,2,2.314,ACTIVE,214.41,347.16,60.001,1408557605,"274151322000095","019011112586793",29.58,28.50,0,333.03,377.22,69.3,65.0,0.460,242924.3,242924.3,20920,0,0,0,L,1151911521,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408557627,107416.00
08/20/2014 14:00,2,1.496,ACTIVE,215.54,425.31,60.006,1408557605,"274151322000068","019011112586793",39.40,30.50,0,336.04,453.56,59.6,55.6,0.402,171354.9,171354.9,21400,0,0,0,L,1151911521,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408557628,107417.00
08/20/2014 14:00,2,2.225,ACTIVE,214.64,352.27,60.006,1408557605,"274151322000054","019011112586793",28.77,28.80,0,333.33,376.01,64.8,60.6,0.446,232918.0,232918.0,20996,0,0,0,L,1151911521,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408557629,107418.00
08/20/2014 14:15,1,3.262,ACTIVE,215.0,347.80,60.03,1408558504,"040051121000097","019011112586793",26.20,25,0.378,299.07,450.78,85.0,81.0,0.397,58286.800000012,58303,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408558507,107419.00
08/20/2014 14:15,1,3.245,ACTIVE,214.8,341.10,60.03,1408558504,"040051121000095","019011112586793",23.78,25,0.335,298.28,448.54,76.8,71.7,0.358,52042.6,52057.6,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408558508,107420.00
08/20/2014 14:15,1,2.051,ACTIVE,215.5,324.10,60.03,1408558504,"033051125000132","019011112586793",35.46,25,0.316,300.18,447.67,72.3,67.8,0.342,51500.1,51514.2,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408558509,107421.00
08/20/2014 14:15,1,2.081,ACTIVE,215.7,333.75,60.03,1408558504,"033051125000135","019011112586793",34.52,25,0.316,300.54,452.81,71.5,68.2,0.341,49111.599999964,49124.899999976,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408558510,107422.00
08/20/2014 14:15,1,3.249,ACTIVE,214.5,324.08,60.03,1408558504,"040051121000116","019011112586793",26.08,23,0.373,297.68,451.15,84.3,79.6,0.393,57388.200000047,57404.499999999,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408558512,107423.00
08/20/2014 14:15,1,3.227,ACTIVE,215.6,339.75,60.03,1408558504,"040051121000068","019011112586793",23.87,25,0.337,300.95,450.59,76.6,72.5,0.364,52788.6,52803.7,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408558513,107424.00
08/20/2014 14:15,1,2.387,ACTIVE,215.1,353.33,60.03,1408558504,"033051125000118","019011112586793",39.55,24,0.421,299.43,449.08,93.9,90.1,0.434,65948.5,65966.4,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408558514,107425.00
08/20/2014 14:15,1,2.373,ACTIVE,215.6,350.56,60.03,1408558504,"033051125000150","019011112586793",39.72,25,0.419,300.05,451.87,93.8,90.2,0.438,64965,64982.900000036,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408558515,107426.00
08/20/2014 14:15,1,3.196,ACTIVE,215.5,328.04,60.03,1408558504,"040051121000185","019011112586793",25.82,25,0.363,301.11,451.63,82.1,77.8,0.383,59857.000000012,59873.300000024,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408558517,107427.00
08/20/2014 14:15,1,3.212,ACTIVE,215.4,345.13,60.03,1408558504,"040051121000195","019011112586793",25.85,25,0.365,300.84,450.41,82.6,78.3,0.389,57613.600000025,57629.900000037,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408558518,107428.00
08/20/2014 14:15,2,3.438,ACTIVE,216.90,345.06,60.028,1408558504,"274151322000083","019011112586793",28.37,32.80,0,329.43,380.82,98.7,93.3,0.402,235095.3,235095.3,20947,0,0,0,L,1151911521,1,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408558519,107429.00
08/20/2014 14:15,2,3.604,ACTIVE,217.80,351.67,60.028,1408558504,"274151322000076","019011112586793",29.14,32.80,0,330.63,381.73,106.5,100.9,0.411,245164.9,245164.9,20926,0,0,0,L,1151911521,1,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408558520,107430.00
08/20/2014 14:15,2,2.332,ACTIVE,216.67,411.18,60.028,1408558504,"274151322000094","019011112586793",38.37,33.80,0,391.34,454.16,90.9,85.8,0.354,173215.1,173215.1,21346,0,0,0,L,1151911521,1,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408558521,107431.00
08/20/2014 14:15,2,3.436,ACTIVE,216.90,344.45,60.033,1408558504,"274151322000052","019011112586793",28.61,32.40,0,327.02,381.42,99.5,94.1,0.376,236114.9,236114.9,20888,0,0,0,L,1151911521,1,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408558522,107432.00
08/20/2014 14:15,2,3.441,ACTIVE,217.13,347.46,60.022,1408558504,"274151322000085","019011112586793",28.41,31.00,0,330.63,381.73,99.0,93.7,0.371,235160.0,235160.0,20842,0,0,0,L,1151911521,1,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408558523,107433.00
08/20/2014 14:15,2,3.383,ACTIVE,216.67,349.56,60.022,1408558504,"274151322000087","019011112586793",27.77,39.50,0,328.82,380.52,95.1,89.8,0.354,223845.0,223845.0,20877,0,0,0,L,1151911521,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408558524,107434.00
08/20/2014 14:15,2,3.354,ACTIVE,216.67,352.27,60.012,1408558504,"274151322000088","019011112586793",28.61,31.80,0,329.43,380.82,97.2,91.8,0.362,228388.0,228388.0,20859,0,0,0,L,1151911521,1,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408558525,107435.00
08/20/2014 14:15,2,3.615,ACTIVE,216.67,351.37,60.017,1408558504,"274151322000095","019011112586793",28.86,32.80,0,330.33,381.12,105.7,100.1,0.389,242945.8,242945.8,20921,0,0,0,L,1151911521,1,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408558526,107436.00
08/20/2014 14:15,2,2.334,ACTIVE,217.80,414.79,60.022,1408558504,"274151322000068","019011112586793",38.65,34.30,0,396.15,461.68,91.4,86.3,0.336,171373.2,171373.2,21401,0,0,0,L,1151911521,1,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408558527,107437.00
08/20/2014 14:15,2,3.379,ACTIVE,216.67,345.36,60.022,1408558504,"274151322000054","019011112586793",28.75,32.80,0,329.43,381.12,98.4,93.0,0.380,232938.0,232938.0,20997,0,0,0,L,1151911521,1,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408558528,107438.00
08/20/2014 14:30,1,2.701,ACTIVE,214.2,333.72,60.03,1408559404,"040051121000097","019011112586793",26.37,25,0.313,300.01,451.08,70.9,66.8,0.338,58303,58320.5,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408559406,107439.00
08/20/2014 14:30,1,2.716,ACTIVE,214.7,331.70,60.00,1408559404,"040051121000095","019011112586793",23.77,25,0.374,294.53,447.33,64.2,63.1,0.409,52057.6,52073,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408559408,107440.00
08/20/2014 14:30,1,1.626,ACTIVE,214.9,339.14,60.00,1408559404,"033051125000132","019011112586793",36.52,26,0.316,301.18,448.51,59.0,67.1,0.369,51514.2,51528.5,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408559409,107441.00
08/20/2014 14:30,1,1.820,ACTIVE,214.9,324.80,60.00,1408559404,"033051125000135","019011112586793",30.20,25,0.347,301.81,453.07,54.7,53.1,0.358,49124.899999976,49138.899999976,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408559410,107442.00
08/20/2014 14:30,1,2.696,ACTIVE,214.3,324.54,60.03,1408559404,"040051121000116","019011112586793",26.30,24,0.307,298.77,450.92,70.5,65.6,0.336,57404.499999999,57421.700000047,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408559412,107443.00
08/20/2014 14:30,1,2.838,ACTIVE,215.0,326.16,60.00,1408559404,"040051121000068","019011112586793",21.83,25,0.335,298.61,451.73,61.6,47.5,0.409,52803.7,52819.2,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408559413,107444.00
08/20/2014 14:30,1,2.092,ACTIVE,214.7,370.12,60.03,1408559404,"033051125000118","019011112586793",26.90,25,0.310,300.86,450.83,56.0,48.7,0.343,65966.4,65985.1,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408559414,107445.00
08/20/2014 14:30,1,2.096,ACTIVE,214.6,431.60,60.00,1408559404,"033051125000150","019011112586793",27.02,25,0.273,299.09,452.92,56.3,48.9,0.118,64982.900000036,65001.699999988,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408559415,107446.00
08/20/2014 14:30,1,2.666,ACTIVE,214.8,335.22,60.03,1408559404,"040051121000185","019011112586793",25.92,25,0.302,300.50,451.42,68.7,64.7,0.327,59873.300000024,59890.100000036,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408559417,107447.00
08/20/2014 14:30,1,2.672,ACTIVE,214.8,339.18,60.03,1408559404,"040051121000195","019011112586793",25.90,25,0.304,300.96,451.28,68.8,65.0,0.332,57629.900000037,57647.000000001,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408559418,107448.00
08/20/2014 14:30,2,2.812,ACTIVE,216.22,343.85,59.996,1408559404,"274151322000083","019011112586793",28.92,32.60,0,328.82,380.22,82.4,77.6,0.331,235115.7,235115.7,20948,0,0,0,L,1151911521,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408559419,107449.00
08/20/2014 14:30,2,2.969,ACTIVE,216.90,345.96,59.996,1408559404,"274151322000076","019011112586793",29.44,32.20,0,330.03,381.12,88.5,83.5,0.340,245186.8,245186.8,20927,0,0,0,L,1151911521,1,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408559420,107450.00
08/20/2014 14:30,2,1.914,ACTIVE,216.45,413.29,59.985,1408559404,"274151322000094","019011112586793",38.19,32.80,0,393.45,455.97,73.7,69.2,0.508,173233.5,173233.5,21347,0,0,0,L,1151911521,1,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408559421,107451.00
08/20/2014 14:30,2,2.834,ACTIVE,216.45,349.56,59.996,1408559404,"274151322000052","019011112586793",28.90,32.40,0,328.52,381.12,83.0,78.2,0.318,236135.4,236135.4,20889,0,0,0,L,1151911521,1,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408559422,107452.00
08/20/2014 14:30,2,2.832,ACTIVE,216.90,347.76,60.001,1408559404,"274151322000085","019011112586793",28.75,31.50,0,330.33,381.73,82.5,77.7,0.309,235180.4,235180.4,20843,0,0,0,L,1151911521,1,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408559423,107453.00
08/20/2014 14:30,2,2.809,ACTIVE,216.45,360.69,59.990,1408559404,"274151322000087","019011112586793",27.69,40.60,0,327.92,379.92,78.7,74.1,0.548,223864.4,223864.4,20878,0,0,0,L,1151911521,1,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408559424,107454.00
08/20/2014 14:30,2,2.783,ACTIVE,216.00,343.85,59.996,1408559404,"274151322000088","019011112586793",28.59,31.00,0,329.13,379.92,80.7,76.0,0.296,228407.9,228407.9,20860,0,0,0,L,1151911521,1,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408559425,107455.00
08/20/2014 14:30,2,2.988,ACTIVE,216.67,347.76,59.990,1408559404,"274151322000095","019011112586793",28.94,32.80,0,329.73,380.52,87.5,82.5,0.318,242967.5,242967.5,20922,0,0,0,L,1151911521,1,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408559426,107456.00
08/20/2014 14:30,2,1.902,ACTIVE,217.35,429.22,59.990,1408559404,"274151322000068","019011112586793",39.20,33.50,0,394.65,459.57,75.2,70.7,0.508,171391.7,171391.7,21402,0,0,0,L,1151911521,1,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408559427,107457.00
08/20/2014 14:30,2,2.824,ACTIVE,216.45,340.55,59.990,1408559404,"274151322000054","019011112586793",28.71,32.40,0,328.52,381.42,82.1,77.3,0.296,232958.2,232958.2,20998,0,0,0,L,1151911521,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408559428,107458.00
08/20/2014 14:45,1,2.740,ACTIVE,215.0,342.54,60.03,1408560304,"040051121000097","019011112586793",26.22,25,0.316,299.23,451.83,71.5,67.7,0.338,58320.5,58339.900000036,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408560306,107459.00
08/20/2014 14:45,1,2.932,ACTIVE,214.2,320.89,60.03,1408560304,"040051121000095","019011112586793",19.93,26,0.295,295.02,446.97,58.1,64.8,0.376,52073,52089.9,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408560308,107460.00
08/20/2014 14:45,1,1.698,ACTIVE,215.1,401.58,60.03,1408560304,"033051125000132","019011112586793",35.00,26,0.282,300.84,447.36,59.1,51.3,0.250,51528.5,51544.6,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408560309,107461.00
08/20/2014 14:45,1,1.801,ACTIVE,214.9,325.60,60.03,1408560304,"033051125000135","019011112586793",30.65,26,0.292,299.82,452.45,54.9,57.2,0.370,49138.899999976,49154.899999976,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408560311,107462.00
08/20/2014 14:45,1,2.673,ALERT,214.2,341.50,60.03,1408560304,"040051121000116","019011112586793",25.92,24,0.300,298.30,450.72,68.9,64.0,0.330,57421.700000047,57440.800000011,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1408560312,107463.00
08/20/2014 14:45,1,2.652,ACTIVE,214.3,405.91,60.03,1408560304,"040051121000068","019011112586793",23.62,26,0.303,299.90,450.73,62.3,53.5,0.266,52819.2,52836.2,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408560313,107464.00
08/20/2014 14:45,1,1.950,ACTIVE,214.0,326.37,60.03,1408560304,"033051125000118","019011112586793",39.33,25,0.340,300.45,448.62,76.3,72.7,0.364,65985.1,66005.2,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408560315,107465.00
08/20/2014 14:45,1,1.950,ACTIVE,214.7,348.07,60.00,1408560304,"033051125000150","019011112586793",39.15,25,0.337,300.04,451.60,75.9,71.9,0.364,65001.699999988,65022.100000024,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408560316,107466.00
08/20/2014 14:45,1,2.593,ACTIVE,214.8,343.03,60.03,1408560304,"040051121000185","019011112586793",25.60,26,0.291,298.87,451.56,66.0,62.3,0.318,59890.100000036,59909.100000036,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408560317,107467.00
08/20/2014 14:45,1,2.603,ACTIVE,214.4,325.22,60.00,1408560304,"040051121000195","019011112586793",25.57,26,0.291,300.91,450.89,66.2,62.3,0.319,57647.000000001,57665.800000013,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408560319,107468.00
08/20/2014 14:45,2,2.914,ACTIVE,216.90,353.77,60.012,1408560304,"274151322000083","019011112586793",28.61,35.00,0,327.92,382.93,84.4,79.5,0.331,235138.2,235138.2,20949,0,0,0,L,1151911521,1,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408560320,107469.00
08/20/2014 14:45,2,3.070,ACTIVE,217.13,346.86,60.022,1408560304,"274151322000076","019011112586793",29.10,35.20,0,330.93,386.53,90.4,85.3,0.349,245211.1,245211.1,20928,0,0,0,L,1151911521,1,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408560321,107470.00
08/20/2014 14:45,2,1.871,ACTIVE,216.67,435.23,60.012,1408560304,"274151322000094","019011112586793",40.22,34.80,0,391.04,461.38,76.3,71.8,0.526,173254.1,173254.1,21348,0,0,0,L,1151911521,1,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408560322,107471.00
08/20/2014 14:45,2,2.941,ACTIVE,216.22,344.76,60.017,1408560304,"274151322000052","019011112586793",28.43,34.50,0,329.43,383.53,84.6,79.8,0.318,236158.1,236158.1,20890,0,0,0,L,1151911521,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408560323,107472.00
08/20/2014 14:45,2,2.951,ACTIVE,216.67,344.15,60.017,1408560304,"274151322000085","019011112586793",28.43,34.30,0,329.73,384.13,85.0,80.1,0.314,235203.0,235203.0,20844,0,0,0,L,1151911521,1,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408560323,107473.00
08/20/2014 14:45,2,2.902,ACTIVE,216.22,343.85,60.017,1408560304,"274151322000087","019011112586793",27.61,43.80,0,329.43,382.33,81.1,76.4,0.305,223886.1,223886.1,20879,0,0,0,L,1151911521,1,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408560324,107474.00
08/20/2014 14:45,2,2.904,ACTIVE,216.45,348.96,60.001,1408560304,"274151322000088","019011112586793",28.07,33.50,0,329.13,383.53,82.5,77.7,0.305,228430.0,228430.0,20861,0,0,0,L,1151911521,1,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408560325,107475.00
08/20/2014 14:45,2,3.096,ACTIVE,216.45,358.28,59.996,1408560304,"274151322000095","019011112586793",28.75,35.00,0,330.33,385.93,90.1,85.0,0.340,242991.7,242991.7,20923,0,0,0,L,1151911521,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408560326,107476.00
08/20/2014 14:45,2,1.967,ACTIVE,217.13,417.49,60.017,1408560304,"274151322000068","019011112586793",38.65,35.40,0,391.04,461.08,76.3,71.7,0.526,171412.3,171412.3,21403,0,0,0,L,1151911521,1,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408560327,107477.00
08/20/2014 14:45,2,2.928,ACTIVE,216.45,348.66,59.996,1408560304,"274151322000054","019011112586793",28.37,34.80,0,327.02,384.43,84.0,79.2,0.318,232980.7,232980.7,20999,0,0,0,L,1151911521,1,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408560328,107478.00
08/20/2014 15:00,1,2.049,ACTIVE,215.2,371.20,60.07,1408561206,"040051121000097","019011112586793",26.37,25,0.330,299.76,451.19,53.7,55.5,0.171,58339.900000036,58356.300000012,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408561208,107479.00
08/20/2014 15:00,1,2.077,ACTIVE,214.9,332.74,60.07,1408561206,"040051121000095","019011112586793",23.65,26,0.303,296.14,448.20,48.8,49.6,0.357,52089.9,52104,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408561210,107480.00
08/20/2014 15:00,1,1.321,ACTIVE,215.8,393.38,60.07,1408561206,"033051125000132","019011112586793",34.16,27,0.261,301.31,448.50,44.9,42.6,0.139,51544.6,51558,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408561211,107481.00
08/20/2014 15:00,1,1.317,ACTIVE,215.9,393.05,60.07,1408561206,"033051125000135","019011112586793",34.35,26,0.274,299.70,453.49,45.0,35.5,0.247,49154.899999976,49167.699999988,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408561212,107482.00
08/20/2014 15:00,1,2.062,ACTIVE,214.8,391.03,60.07,1408561206,"040051121000116","019011112586793",25.96,24,0.269,298.13,450.46,53.2,44.0,0.258,57440.800000011,57457.100000023,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408561213,107483.00
08/20/2014 15:00,1,2.037,ACTIVE,215.3,401.57,60.07,1408561206,"040051121000068","019011112586793",23.64,26,0.286,300.06,451.17,47.9,41.0,0.200,52836.2,52850.6,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408561215,107484.00
08/20/2014 15:00,1,1.584,ACTIVE,214.8,403.54,60.07,1408561206,"033051125000118","019011112586793",34.01,26,0.268,302.49,450.48,53.6,45.8,0.165,66005.2,66022.9,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408561216,107485.00
08/20/2014 15:00,1,1.582,ACTIVE,215.4,390.73,60.03,1408561206,"033051125000150","019011112586793",34.06,25,0.271,303.01,453.82,53.6,47.0,0.126,65022.100000024,65039.800000012,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408561217,107486.00
08/20/2014 15:00,1,1.998,ACTIVE,215.6,403.47,60.03,1408561206,"040051121000185","019011112586793",25.55,26,0.317,300.13,451.10,50.8,40.5,0.328,59909.100000036,59924.899999988,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408561219,107487.00
08/20/2014 15:00,1,2.011,ACTIVE,215.4,385.72,60.07,1408561206,"040051121000195","019011112586793",25.40,26,0.277,301.26,450.80,50.8,42.6,0.210,57665.800000013,57680.900000037,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408561220,107488.00
08/20/2014 15:00,2,2.164,ACTIVE,216.22,350.77,60.043,1408561206,"274151322000083","019011112586793",28.59,33.50,0,328.82,383.53,62.6,58.5,0.455,235157.4,235157.4,20950,0,0,0,L,1151911521,1,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408561221,107489.00
08/20/2014 15:00,2,2.281,ACTIVE,217.35,350.17,60.038,1408561206,"274151322000076","019011112586793",29.20,33.50,0,332.43,384.43,67.5,63.2,0.460,245231.7,245231.7,20929,0,0,0,L,1151911521,1,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408561222,107490.00
08/20/2014 15:00,2,1.465,ACTIVE,216.45,417.19,60.043,1408561206,"274151322000094","019011112586793",38.19,33.50,0,387.44,464.08,56.7,52.8,0.393,173271.4,173271.4,21349,0,0,0,L,1151911521,1,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408561223,107491.00
08/20/2014 15:00,2,2.182,ACTIVE,216.45,351.67,60.038,1408561206,"274151322000052","019011112586793",28.69,33.30,0,329.13,383.83,63.4,59.3,0.433,236177.4,236177.4,20891,0,0,0,L,1151911521,1,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408561224,107492.00
08/20/2014 15:00,2,2.156,ACTIVE,216.45,355.58,60.065,1408561206,"274151322000085","019011112586793",28.71,32.80,0,330.63,383.23,62.8,58.7,0.420,235222.2,235222.2,20845,0,0,0,L,1151911521,1,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408561225,107493.00
08/20/2014 15:00,2,2.148,ACTIVE,216.45,352.27,60.038,1408561206,"274151322000087","019011112586793",27.57,43.60,0,328.82,382.03,60.0,56.0,0.411,223904.4,223904.4,20880,0,0,0,L,1151911521,1,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408561226,107494.00
08/20/2014 15:00,2,2.135,ACTIVE,216.22,354.37,60.038,1408561206,"274151322000088","019011112586793",28.27,32.40,0,328.82,382.63,61.1,57.1,0.411,228448.7,228448.7,20862,0,0,0,L,1151911521,1,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408561227,107495.00
