ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2014 15:00,2,2.264,ACTIVE,216.45,350.77,60.038,1408561206,"274151322000095","019011112586793",29.08,33.80,0,331.83,385.63,66.7,62.4,0.446,243012.1,243012.1,20924,0,0,0,L,1151911521,1,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408561227,107496.00
08/20/2014 15:00,2,1.473,ACTIVE,217.35,421.10,60.038,1408561206,"274151322000068","019011112586793",38.59,34.00,0,387.14,458.37,57.4,53.4,0.384,171429.8,171429.8,21404,0,0,0,L,1151911521,1,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408561228,107497.00
08/20/2014 15:00,2,2.176,ACTIVE,216.67,359.18,60.033,1408561206,"274151322000054","019011112586793",28.33,33.50,0,327.62,384.43,62.4,58.3,0.429,232999.8,232999.8,21000,0,0,0,L,1151911521,1,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408561229,107498.00
08/20/2014 15:15,1,2.716,ACTIVE,214.9,337.65,60.03,1408562104,"040051121000097","019011112586793",26.28,25,0.312,300.13,450.75,71.0,67.0,0.339,58356.300000012,58373.100000024,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408562107,107499.00
08/20/2014 15:15,1,2.704,ACTIVE,214.5,320.19,60.03,1408562104,"040051121000095","019011112586793",23.81,25,0.383,295.73,447.67,64.0,71.4,0.381,52104,52118.6,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408562108,107500.00
08/20/2014 15:15,1,1.712,ACTIVE,215.1,353.41,60.03,1408562104,"033051125000132","019011112586793",34.88,27,0.339,299.97,447.14,59.4,44.0,0.375,51558,51571.7,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408562109,107501.00
08/20/2014 15:15,1,1.827,ACTIVE,214.9,384.63,60.03,1408562104,"033051125000135","019011112586793",30.11,26,0.308,300.89,452.84,54.7,51.4,0.140,49167.699999988,49181.399999976,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408562110,107502.00
08/20/2014 15:15,1,2.714,ACTIVE,214.0,343.14,60.03,1408562104,"040051121000116","019011112586793",26.09,24,0.308,299.82,450.13,70.4,65.8,0.333,57457.100000023,57473.700000047,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408562112,107503.00
08/20/2014 15:15,1,2.877,ACTIVE,214.4,402.03,60.00,1408562104,"040051121000068","019011112586793",20.72,26,0.284,300.53,451.02,59.3,45.8,0.234,52850.6,52865.3,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408562113,107504.00
08/20/2014 15:15,1,1.988,ACTIVE,214.5,345.31,60.00,1408562104,"033051125000118","019011112586793",39.61,26,0.350,301.36,448.12,78.3,74.3,0.367,66022.9,66039.2,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408562114,107505.00
08/20/2014 15:15,1,2.003,ACTIVE,214.3,349.04,60.00,1408562104,"033051125000150","019011112586793",39.41,25,0.349,300.77,451.71,78.5,74.7,0.374,65039.800000012,65056.199999988,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408562116,107506.00
08/20/2014 15:15,1,2.667,ACTIVE,214.5,345.28,60.03,1408562104,"040051121000185","019011112586793",25.84,25,0.301,301.37,451.83,68.6,64.3,0.330,59924.899999988,59941.100000036,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408562117,107507.00
08/20/2014 15:15,1,2.687,ACTIVE,213.9,327.67,60.00,1408562104,"040051121000195","019011112586793",25.72,26,0.304,302.63,448.82,68.7,64.7,0.328,57680.900000037,57696.300000013,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408562118,107508.00
08/20/2014 15:15,2,2.828,ACTIVE,216.00,344.76,60.033,1408562104,"274151322000083","019011112586793",28.65,35.00,0,329.43,382.33,82.0,77.3,0.327,235176.9,235176.9,20951,0,0,0,L,1151911521,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408562119,107509.00
08/20/2014 15:15,2,2.982,ACTIVE,217.13,350.17,59.985,1408562104,"274151322000076","019011112586793",29.30,35.40,0,330.93,385.03,88.5,83.5,0.336,245252.9,245252.9,20930,0,0,0,L,1151911521,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408562120,107510.00
08/20/2014 15:15,2,1.822,ACTIVE,216.45,433.42,60.006,1408562104,"274151322000094","019011112586793",39.82,35.20,0,390.14,460.47,73.2,68.7,0.508,173289.1,173289.1,21350,0,0,0,L,1151911521,1,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408562121,107511.00
08/20/2014 15:15,2,2.846,ACTIVE,216.22,348.06,60.006,1408562104,"274151322000052","019011112586793",28.75,34.80,0,328.22,382.33,82.9,78.1,0.323,236197.2,236197.2,20892,0,0,0,L,1151911521,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408562122,107512.00
08/20/2014 15:15,2,2.828,ACTIVE,216.22,348.66,60.022,1408562104,"274151322000085","019011112586793",28.65,34.00,0,331.23,382.63,82.2,77.4,0.305,235241.8,235241.8,20846,0,0,0,L,1151911521,1,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408562123,107513.00
08/20/2014 15:15,2,2.814,ACTIVE,216.22,345.36,59.996,1408562104,"274151322000087","019011112586793",27.61,46.80,0,334.24,381.12,78.7,74.0,0.301,223923.1,223923.1,20881,0,0,0,L,1151911521,1,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408562124,107514.00
08/20/2014 15:15,2,2.781,ACTIVE,216.00,342.05,60.006,1408562104,"274151322000088","019011112586793",28.53,33.50,0,330.63,383.53,80.4,75.7,0.305,228467.9,228467.9,20863,0,0,0,L,1151911521,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408562125,107515.00
08/20/2014 15:15,2,2.980,ACTIVE,216.00,344.76,60.001,1408562104,"274151322000095","019011112586793",29.00,35.80,0,330.33,381.73,87.6,82.6,0.327,243033.0,243033.0,20925,0,0,0,L,1151911521,1,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408562126,107516.00
08/20/2014 15:15,2,1.873,ACTIVE,216.90,426.51,60.028,1408562104,"274151322000068","019011112586793",39.46,35.60,0,388.94,461.68,74.4,69.9,0.499,171447.7,171447.7,21405,0,0,0,L,1151911521,1,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408562127,107517.00
08/20/2014 15:15,2,2.828,ACTIVE,216.22,348.36,60.012,1408562104,"274151322000054","019011112586793",28.53,34.50,0,327.62,382.93,81.7,76.9,0.309,233019.3,233019.3,21001,0,0,0,L,1151911521,1,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408562128,107518.00
08/20/2014 15:30,1,2.179,ACTIVE,215.2,335.89,60.03,1408563004,"040051121000097","019011112586793",26.19,25,0.306,300.01,451.25,56.8,43.0,0.382,58373.100000024,58387,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563006,107519.00
08/20/2014 15:30,1,2.182,ACTIVE,214.7,367.17,60.03,1408563004,"040051121000095","019011112586793",23.80,25,0.329,294.19,448.60,51.6,50.8,0.342,52118.6,52130.9,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563007,107520.00
08/20/2014 15:30,1,1.417,ACTIVE,215.3,424.50,60.03,1408563004,"033051125000132","019011112586793",33.31,26,0.269,301.02,448.09,46.9,37.6,0.096,51571.7,51582.8,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563009,107521.00
08/20/2014 15:30,1,1.378,ACTIVE,215.4,408.72,60.03,1408563004,"033051125000135","019011112586793",34.95,25,0.312,301.20,450.67,47.9,38.3,0.137,49181.399999976,49192.899999976,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563010,107522.00
08/20/2014 15:30,1,2.188,ACTIVE,214.6,395.03,60.00,1408563004,"040051121000116","019011112586793",26.06,24,0.266,297.60,448.60,56.7,43.4,0.316,57473.700000047,57487.200000047,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563011,107523.00
08/20/2014 15:30,1,2.166,ACTIVE,214.8,391.07,60.03,1408563004,"040051121000068","019011112586793",23.75,26,0.338,298.53,450.48,51.2,53.5,0.252,52865.3,52877.5,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563013,107524.00
08/20/2014 15:30,1,1.689,ACTIVE,215.2,318.02,60.03,1408563004,"033051125000118","019011112586793",32.11,25,0.334,301.88,450.64,53.9,58.4,0.338,66039.2,66053.3,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563014,107525.00
08/20/2014 15:30,1,1.689,ACTIVE,215.0,352.21,60.03,1408563004,"033051125000150","019011112586793",32.12,25,0.275,300.91,453.14,54.0,46.1,0.429,65056.199999988,65070.900000036,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563015,107526.00
08/20/2014 15:30,1,2.144,ACTIVE,215.0,324.38,60.03,1408563004,"040051121000185","019011112586793",25.60,25,0.338,301.48,451.17,54.6,58.6,0.321,59941.100000036,59954.500000012,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563016,107527.00
08/20/2014 15:30,1,2.143,ACTIVE,215.2,339.54,60.03,1408563004,"040051121000195","019011112586793",25.65,26,0.322,301.82,450.98,54.7,37.3,0.361,57696.300000013,57709.400000037,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563018,107528.00
08/20/2014 15:30,2,2.266,ACTIVE,216.22,354.97,60.012,1408563004,"274151322000083","019011112586793",28.77,32.40,0,329.13,379.62,66.1,61.8,0.477,235193.4,235193.4,20952,0,0,0,L,1151911521,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563019,107529.00
08/20/2014 15:30,2,2.396,ACTIVE,217.35,362.49,60.006,1408563004,"274151322000076","019011112586793",29.30,32.00,0,329.43,382.03,71.1,66.7,0.491,245270.6,245270.6,20931,0,0,0,L,1151911521,1,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563019,107530.00
08/20/2014 15:30,2,1.527,ACTIVE,216.90,424.41,60.022,1408563004,"274151322000094","019011112586793",38.55,32.80,0,391.04,463.48,59.3,55.3,0.407,173303.9,173303.9,21351,0,0,0,L,1151911521,1,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563020,107531.00
08/20/2014 15:30,2,2.287,ACTIVE,216.90,364.29,60.022,1408563004,"274151322000052","019011112586793",28.77,32.00,0,329.13,379.92,66.7,62.4,0.455,236213.8,236213.8,20893,0,0,0,L,1151911521,1,123.14,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563021,107532.00
08/20/2014 15:30,2,2.262,ACTIVE,216.67,363.99,60.017,1408563004,"274151322000085","019011112586793",28.82,32.00,0,331.23,380.22,66.0,61.8,0.442,235258.3,235258.3,20847,0,0,0,L,1151911521,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563022,107533.00
08/20/2014 15:30,2,2.266,ACTIVE,216.67,354.67,60.017,1408563004,"274151322000087","019011112586793",27.65,44.80,0,329.13,379.02,63.5,59.3,0.424,223938.9,223938.9,20882,0,0,0,L,1151911521,1,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563023,107534.00
08/20/2014 15:30,2,2.246,ACTIVE,216.22,360.99,60.017,1408563004,"274151322000088","019011112586793",28.33,31.50,0,330.03,379.62,64.5,60.3,0.429,228484.0,228484.0,20864,0,0,0,L,1151911521,1,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563024,107535.00
08/20/2014 15:30,2,2.400,ACTIVE,216.45,356.78,60.022,1408563004,"274151322000095","019011112586793",28.98,32.80,0,330.93,379.92,70.4,66.0,0.468,243050.6,243050.6,20926,0,0,0,L,1151911521,1,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563025,107536.00
08/20/2014 15:30,2,1.580,ACTIVE,217.35,414.19,60.017,1408563004,"274151322000068","019011112586793",38.23,33.00,0,394.05,453.56,60.8,56.8,0.415,171462.6,171462.6,21406,0,0,0,L,1151911521,1,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563026,107537.00
08/20/2014 15:30,2,2.283,ACTIVE,216.22,363.09,60.022,1408563004,"274151322000054","019011112586793",28.43,32.20,0,327.32,380.82,65.7,61.5,0.442,233035.7,233035.7,21002,0,0,0,L,1151911521,1,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563027,107538.00
08/20/2014 15:45,1,1.842,ACTIVE,215.7,362.51,60.03,1408563904,"040051121000097","019011112586793",26.43,25,0.312,300.21,448.96,48.4,48.8,0.341,58387,58397.900000036,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563906,107539.00
08/20/2014 15:45,1,1.881,ACTIVE,215.1,378.05,60.03,1408563904,"040051121000095","019011112586793",23.66,25,0.256,315.30,441.44,44.3,33.8,0.166,52130.9,52140.3,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563908,107540.00
08/20/2014 15:45,1,1.236,ACTIVE,215.9,374.07,60.03,1408563904,"033051125000132","019011112586793",32.02,27,0.218,315.06,437.29,39.3,29.4,0.163,51582.8,51591.3,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563909,107541.00
08/20/2014 15:45,1,1.189,ACTIVE,216.0,348.61,60.00,1408563904,"033051125000135","019011112586793",34.59,25,0.258,318.15,443.65,40.9,39.4,0.291,49192.899999976,49201.899999976,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563910,107542.00
08/20/2014 15:45,1,1.865,ACTIVE,215.0,427.63,60.03,1408563904,"040051121000116","019011112586793",26.21,24,0.293,298.65,447.66,48.6,38.3,0.099,57487.200000047,57497.800000011,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563911,107543.00
08/20/2014 15:45,1,1.866,ACTIVE,215.8,333.61,60.03,1408563904,"040051121000068","019011112586793",23.54,26,0.279,307.18,447.04,43.7,33.7,0.323,52877.5,52887.1,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563913,107544.00
08/20/2014 15:45,1,1.424,ACTIVE,215.3,330.08,60.03,1408563904,"033051125000118","019011112586793",37.35,25,0.313,300.29,447.85,52.9,47.6,0.372,66053.3,66065.1,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563914,107545.00
08/20/2014 15:45,1,1.409,ACTIVE,216.2,401.93,60.03,1408563904,"033051125000150","019011112586793",38.26,25,0.256,301.39,450.59,53.6,47.2,0.106,65070.900000036,65082.699999988,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563915,107546.00
08/20/2014 15:45,1,1.825,ACTIVE,215.8,395.73,60.03,1408563904,"040051121000185","019011112586793",25.55,25,0.295,303.94,448.54,46.4,35.9,0.274,59954.500000012,59964.800000024,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563917,107547.00
08/20/2014 15:45,1,1.821,ACTIVE,215.4,421.50,60.03,1408563904,"040051121000195","019011112586793",25.66,26,0.285,302.54,448.69,46.5,36.2,0.147,57709.400000037,57719.699999989,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563918,107548.00
08/20/2014 15:45,2,1.938,ACTIVE,216.67,358.88,60.006,1408563904,"274151322000083","019011112586793",28.75,31.50,0,336.04,375.71,56.4,52.5,0.393,235206.2,235206.2,20953,0,0,0,L,1151911521,1,123.59,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563919,107549.00
08/20/2014 15:45,2,2.037,ACTIVE,217.80,363.09,60.012,1408563904,"274151322000076","019011112586793",29.52,31.00,0,338.74,380.52,60.9,56.8,0.420,245284.6,245284.6,20932,0,0,0,L,1151911521,1,123.81,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563920,107550.00
08/20/2014 15:45,2,1.285,ACTIVE,216.90,428.61,60.006,1408563904,"274151322000094","019011112586793",39.34,32.40,0,337.84,450.56,51.5,47.8,0.345,173315.5,173315.5,21352,0,0,0,L,1151911521,1,123.59,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563921,107551.00
08/20/2014 15:45,2,1.957,ACTIVE,216.67,350.47,60.001,1408563904,"274151322000052","019011112586793",28.77,31.00,0,336.34,376.62,57.0,53.1,0.371,236226.8,236226.8,20894,0,0,0,L,1151911521,1,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563922,107552.00
08/20/2014 15:45,2,1.936,ACTIVE,217.35,361.29,60.006,1408563904,"274151322000085","019011112586793",28.94,31.50,0,336.64,377.82,56.7,52.8,0.376,235271.2,235271.2,20848,0,0,0,L,1151911521,1,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563923,107553.00
08/20/2014 15:45,2,1.943,ACTIVE,216.90,361.89,60.006,1408563904,"274151322000087","019011112586793",27.75,44.30,0,336.94,375.11,54.6,50.8,0.371,223951.3,223951.3,20883,0,0,0,L,1151911521,1,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563924,107554.00
08/20/2014 15:45,2,1.910,ACTIVE,216.45,349.26,60.006,1408563904,"274151322000088","019011112586793",28.47,30.80,0,336.94,377.22,55.0,51.2,0.354,228496.6,228496.6,20865,0,0,0,L,1151911521,1,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563924,107555.00
08/20/2014 15:45,2,2.049,ACTIVE,217.35,361.89,60.028,1408563904,"274151322000095","019011112586793",29.02,31.80,0,337.24,377.22,60.3,56.2,0.407,243064.4,243064.4,20927,0,0,0,L,1151911521,1,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563925,107556.00
08/20/2014 15:45,2,1.289,ACTIVE,217.58,429.22,60.001,1408563904,"274151322000068","019011112586793",39.78,32.40,0,338.74,452.36,51.0,47.3,0.331,171474.4,171474.4,21407,0,0,0,L,1151911521,1,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563926,107557.00
08/20/2014 15:45,2,1.951,ACTIVE,216.67,352.27,60.006,1408563904,"274151322000054","019011112586793",28.51,31.50,0,336.64,376.92,56.3,52.4,0.362,233048.5,233048.5,21003,0,0,0,L,1151911521,1,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408563927,107558.00
08/20/2014 16:00,1,1.662,ACTIVE,215.5,350.97,60.00,1408564804,"040051121000097","019011112586793",26.25,25,0.282,304.62,448.59,43.4,44.7,0.311,58397.900000036,58408.800000012,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408564806,107559.00
08/20/2014 16:00,1,1.696,ACTIVE,215.4,370.96,60.03,1408564804,"040051121000095","019011112586793",23.55,25,0.230,312.74,432.34,39.7,38.7,0.237,52140.3,52149.8,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408564807,107560.00
08/20/2014 16:00,1,1.103,ACTIVE,215.9,355.84,60.03,1408564804,"033051125000132","019011112586793",32.54,27,0.196,314.59,418.88,35.7,34.9,0.159,51591.3,51599.5,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408564809,107561.00
08/20/2014 16:00,1,1.059,ACTIVE,215.8,331.17,60.03,1408564804,"033051125000135","019011112586793",34.74,26,0.228,316.05,431.35,36.6,28.9,0.266,49201.899999976,49211.099999964,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408564810,107562.00
08/20/2014 16:00,1,1.681,ACTIVE,215.3,346.07,60.03,1408564804,"040051121000116","019011112586793",26.00,24,0.267,304.49,447.15,43.5,33.4,0.312,57497.800000011,57508.499999999,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408564812,107563.00
08/20/2014 16:00,1,1.634,ACTIVE,215.4,331.65,60.03,1408564804,"040051121000068","019011112586793",23.93,26,0.244,316.55,439.06,38.9,39.9,0.301,52887.1,52896.8,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408564813,107564.00
08/20/2014 16:00,1,1.230,ACTIVE,215.4,376.19,60.00,1408564804,"033051125000118","019011112586793",39.42,26,0.308,305.29,448.00,48.2,50.9,0.278,66065.1,66076.8,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408564814,107565.00
08/20/2014 16:00,1,1.233,ACTIVE,215.2,418.87,60.00,1408564804,"033051125000150","019011112586793",39.28,25,0.285,304.86,450.04,48.2,37.9,0.121,65082.699999988,65094.699999988,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408564815,107566.00
08/20/2014 16:00,1,1.630,ACTIVE,215.5,349.49,60.03,1408564804,"040051121000185","019011112586793",25.36,25,0.257,308.12,446.78,41.1,32.1,0.282,59964.800000024,59975.000000012,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408564817,107567.00
08/20/2014 16:00,1,1.625,ACTIVE,215.3,383.91,60.00,1408564804,"040051121000195","019011112586793",25.41,26,0.255,306.70,447.67,41.0,42.0,0.140,57719.699999989,57730.199999989,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408564818,107568.00
08/20/2014 16:00,2,1.740,ACTIVE,216.22,354.67,60.017,1408564804,"274151322000083","019011112586793",28.75,31.30,0,335.74,375.71,50.7,47.0,0.362,235219.2,235219.2,20954,0,0,0,L,1151911521,1,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408564819,107569.00
08/20/2014 16:00,2,1.842,ACTIVE,216.67,353.47,60.012,1408564804,"274151322000076","019011112586793",29.32,30.50,0,337.24,378.72,54.6,50.8,0.380,245298.5,245298.5,20933,0,0,0,L,1151911521,1,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408564820,107570.00
08/20/2014 16:00,2,1.158,ACTIVE,216.00,425.01,60.006,1408564804,"274151322000094","019011112586793",39.06,32.20,0,391.94,449.65,45.8,42.2,0.314,173327.2,173327.2,21353,0,0,0,L,1151911521,1,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408564821,107571.00
08/20/2014 16:00,2,1.777,ACTIVE,216.00,347.46,60.012,1408564804,"274151322000052","019011112586793",28.49,30.80,0,335.44,376.62,51.3,47.6,0.349,236239.9,236239.9,20895,0,0,0,L,1151911521,1,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408564822,107572.00
08/20/2014 16:00,2,1.744,ACTIVE,216.22,357.38,60.006,1408564804,"274151322000085","019011112586793",28.75,31.00,0,336.94,376.62,50.8,47.1,0.345,235284.2,235284.2,20849,0,0,0,L,1151911521,1,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408564823,107573.00
08/20/2014 16:00,2,1.744,ACTIVE,216.00,356.48,60.017,1408564804,"274151322000087","019011112586793",27.77,43.80,0,336.04,374.81,49.0,45.4,0.336,223963.7,223963.7,20884,0,0,0,L,1151911521,1,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408564824,107574.00
08/20/2014 16:00,2,1.719,ACTIVE,215.77,349.86,60.012,1408564804,"274151322000088","019011112586793",28.35,30.30,0,335.74,376.01,49.4,45.7,0.336,228509.1,228509.1,20866,0,0,0,L,1151911521,1,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408564825,107575.00
08/20/2014 16:00,2,1.838,ACTIVE,216.00,357.68,60.022,1408564804,"274151322000095","019011112586793",29.00,31.30,0,336.04,377.22,54.0,50.2,0.358,243078.2,243078.2,20928,0,0,0,L,1151911521,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408564825,107576.00
08/20/2014 16:00,2,1.189,ACTIVE,216.67,416.89,60.012,1408564804,"274151322000068","019011112586793",38.61,32.20,0,388.94,449.65,46.2,42.7,0.301,171486.2,171486.2,21408,0,0,0,L,1151911521,1,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408564826,107577.00
08/20/2014 16:00,2,1.734,ACTIVE,216.00,349.86,60.012,1408564804,"274151322000054","019011112586793",28.78,31.00,0,335.44,376.01,50.5,46.8,0.349,233061.4,233061.4,21004,0,0,0,L,1151911521,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408564827,107578.00
08/20/2014 16:15,1,1.415,ACTIVE,214.4,359.80,60.03,1408565704,"040051121000097","019011112586793",26.39,24,0.224,315.62,442.57,37.1,38.1,0.171,58408.800000012,58418,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408565706,107579.00
08/20/2014 16:15,1,1.463,ACTIVE,214.2,376.31,60.03,1408565704,"040051121000095","019011112586793",23.54,24,0.198,312.20,440.38,34.2,25.5,0.074,52149.8,52157.9,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408565708,107580.00
08/20/2014 16:15,1,0.975,ACTIVE,214.9,409.23,60.00,1408565704,"033051125000132","019011112586793",29.37,26,0.171,314.21,441.36,28.4,17.6,0.024,51599.5,51606.6,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408565709,107581.00
08/20/2014 16:15,1,0.921,ACTIVE,215.0,357.50,60.03,1408565704,"033051125000135","019011112586793",34.25,25,0.233,316.59,444.86,31.4,38.7,0.208,49211.099999964,49218.899999976,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408565710,107582.00
08/20/2014 16:15,1,1.440,ACTIVE,214.2,372.19,60.00,1408565704,"040051121000116","019011112586793",26.15,24,0.220,311.32,439.92,37.4,37.0,0.120,57508.499999999,57517.499999999,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408565711,107583.00
08/20/2014 16:15,1,1.438,ACTIVE,214.4,361.16,60.03,1408565704,"040051121000068","019011112586793",23.37,25,0.189,313.66,441.16,33.4,25.4,0.180,52896.8,52905,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408565713,107584.00
08/20/2014 16:15,1,1.061,ACTIVE,214.4,345.19,60.03,1408565704,"033051125000118","019011112586793",39.38,25,0.249,305.88,446.86,41.5,33.9,0.296,66076.8,66087.3,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408565714,107585.00
08/20/2014 16:15,1,1.055,ACTIVE,214.4,352.60,60.03,1408565704,"033051125000150","019011112586793",39.61,24,0.269,305.35,449.02,41.6,42.0,0.285,65094.699999988,65105.100000024,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408565715,107586.00
08/20/2014 16:15,1,1.391,ACTIVE,214.6,388.14,60.03,1408565704,"040051121000185","019011112586793",25.48,24,0.199,314.91,440.90,35.2,27.4,0.116,59975.000000012,59983.7,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408565717,107587.00
08/20/2014 16:15,1,1.390,ACTIVE,214.7,395.39,60.00,1408565704,"040051121000195","019011112586793",25.39,25,0.202,315.96,442.26,35.1,27.0,0.067,57730.199999989,57738.900000037,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408565718,107588.00
08/20/2014 16:15,2,1.486,ACTIVE,215.77,353.47,60.006,1408565704,"274151322000083","019011112586793",28.71,30.30,0,333.63,366.40,43.2,39.8,0.296,235230.3,235230.3,20955,0,0,0,L,1151911521,1,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408565719,107589.00
08/20/2014 16:15,2,1.580,ACTIVE,216.00,355.88,60.012,1408565704,"274151322000076","019011112586793",29.22,29.50,0,335.44,368.80,46.8,43.2,0.336,245310.5,245310.5,20934,0,0,0,L,1151911521,1,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408565720,107590.00
08/20/2014 16:15,2,0.982,ACTIVE,216.00,422.00,60.017,1408565704,"274151322000094","019011112586793",39.14,31.50,0,334.84,447.25,38.8,35.5,0.265,173337.2,173337.2,21354,0,0,0,L,1151911521,1,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408565721,107591.00
08/20/2014 16:15,2,1.521,ACTIVE,215.77,354.37,60.022,1408565704,"274151322000052","019011112586793",28.55,29.80,0,333.93,366.70,44.0,40.6,0.292,236251.1,236251.1,20896,0,0,0,L,1151911521,1,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408565722,107592.00
08/20/2014 16:15,2,1.494,ACTIVE,216.22,352.87,60.012,1408565704,"274151322000085","019011112586793",28.57,30.00,0,335.44,366.70,43.3,39.9,0.274,235295.3,235295.3,20850,0,0,0,L,1151911521,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408565723,107593.00
08/20/2014 16:15,2,1.486,ACTIVE,215.54,351.07,60.012,1408565704,"274151322000087","019011112586793",27.75,43.00,0,333.93,366.40,41.8,38.4,0.278,223974.5,223974.5,20885,0,0,0,L,1151911521,1,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408565724,107594.00
08/20/2014 16:15,2,1.461,ACTIVE,215.54,354.07,60.006,1408565704,"274151322000088","019011112586793",28.47,29.50,0,334.24,366.40,42.1,38.7,0.270,228519.9,228519.9,20867,0,0,0,L,1151911521,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408565725,107595.00
08/20/2014 16:15,2,1.557,ACTIVE,215.54,355.28,60.022,1408565704,"274151322000095","019011112586793",29.20,30.00,0,333.93,367.90,46.0,42.5,0.301,243090.0,243090.0,20929,0,0,0,L,1151911521,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408565726,107596.00
08/20/2014 16:15,2,0.998,ACTIVE,216.67,422.00,60.017,1408565704,"274151322000068","019011112586793",39.32,31.50,0,335.74,449.35,39.4,36.1,0.261,171496.3,171496.3,21409,0,0,0,L,1151911521,1,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408565727,107597.00
08/20/2014 16:15,2,1.486,ACTIVE,215.77,354.67,60.033,1408565704,"274151322000054","019011112586793",28.59,30.00,0,334.24,366.70,43.0,39.6,0.287,233072.5,233072.5,21005,0,0,0,L,1151911521,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408565728,107598.00
08/20/2014 16:30,1,1.243,ACTIVE,213.8,330.78,60.03,1408566604,"040051121000097","019011112586793",26.16,24,0.199,313.52,443.51,32.3,32.6,0.230,58418,58425,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408566606,107599.00
08/20/2014 16:30,1,1.307,ACTIVE,214.2,333.65,60.00,1408566604,"040051121000095","019011112586793",23.13,24,0.252,312.20,440.41,30.0,35.4,0.305,52157.9,52163.9,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408566608,107600.00
08/20/2014 16:30,1,0.852,ACTIVE,214.9,331.05,60.00,1408566604,"033051125000132","019011112586793",29.77,26,0.177,314.88,439.47,25.2,12.9,0.239,51606.6,51611.5,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408566609,107601.00
08/20/2014 16:30,1,0.794,ACTIVE,214.2,407.30,60.03,1408566604,"033051125000135","019011112586793",34.64,24,0.178,317.41,444.79,27.3,14.8,0.030,49218.899999976,49224.899999976,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408566610,107602.00
08/20/2014 16:30,1,1.275,ACTIVE,213.9,358.09,60.03,1408566604,"040051121000116","019011112586793",25.80,23,0.228,310.85,442.00,32.7,30.0,0.126,57517.499999999,57524.499999999,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408566612,107603.00
08/20/2014 16:30,1,1.236,ACTIVE,214.5,396.92,60.00,1408566604,"040051121000068","019011112586793",23.63,25,0.181,314.96,443.00,29.0,36.7,0.052,52905,52911.2,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408566613,107604.00
08/20/2014 16:30,1,0.932,ACTIVE,214.5,363.37,60.00,1408566604,"033051125000118","019011112586793",39.01,25,0.226,316.28,443.54,36.1,29.7,0.159,66087.3,66095.5,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408566614,107605.00
08/20/2014 16:30,1,0.928,ACTIVE,214.2,326.89,60.00,1408566604,"033051125000150","019011112586793",39.23,24,0.235,314.77,444.56,36.2,28.3,0.269,65105.100000024,65113.300000012,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408566615,107606.00
08/20/2014 16:30,1,1.201,ACTIVE,214.3,321.16,60.00,1408566604,"040051121000185","019011112586793",25.45,24,0.214,314.62,442.75,30.4,28.5,0.248,59983.7,59990.2,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408566617,107607.00
08/20/2014 16:30,1,1.201,ACTIVE,214.1,368.44,60.00,1408566604,"040051121000195","019011112586793",25.30,25,0.221,316.15,443.52,30.2,31.7,0.146,57738.900000037,57745.699999989,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408566618,107608.00
08/20/2014 16:30,2,1.324,ACTIVE,215.32,350.47,60.001,1408566604,"274151322000083","019011112586793",28.39,29.50,0,335.14,362.19,38.1,34.9,0.270,235238.9,235238.9,20956,0,0,0,L,1151911521,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408566619,107609.00
08/20/2014 16:30,2,1.387,ACTIVE,215.54,348.66,59.996,1408566604,"274151322000076","019011112586793",29.22,28.50,0,336.64,364.29,41.0,37.7,0.274,245319.9,245319.9,20935,0,0,0,L,1151911521,1,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408566620,107610.00
08/20/2014 16:30,2,0.883,ACTIVE,215.54,415.09,59.996,1408566604,"274151322000094","019011112586793",38.51,30.80,0,334.84,434.93,34.4,31.2,0.234,173344.9,173344.9,21355,0,0,0,L,1151911521,1,122.46,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408566621,107611.00
08/20/2014 16:30,2,1.344,ACTIVE,214.87,348.36,59.996,1408566604,"274151322000052","019011112586793",28.39,29.00,0,334.54,363.09,38.6,35.3,0.256,236259.9,236259.9,20897,0,0,0,L,1151911521,1,122.46,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408566622,107612.00
08/20/2014 16:30,2,1.307,ACTIVE,215.32,349.86,60.001,1408566604,"274151322000085","019011112586793",28.84,29.30,0,335.44,362.19,38.1,34.9,0.261,235303.9,235303.9,20851,0,0,0,L,1151911521,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408566623,107613.00
08/20/2014 16:30,2,1.320,ACTIVE,215.32,346.86,60.006,1408566604,"274151322000087","019011112586793",27.69,42.00,0,334.24,362.19,37.0,33.8,0.247,223982.8,223982.8,20886,0,0,0,L,1151911521,1,122.91,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408566624,107614.00
08/20/2014 16:30,2,1.295,ACTIVE,214.87,347.76,60.001,1408566604,"274151322000088","019011112586793",28.17,28.80,0,334.54,362.19,37.0,33.8,0.247,228528.3,228528.3,20868,0,0,0,L,1151911521,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408566625,107615.00
08/20/2014 16:30,2,1.391,ACTIVE,215.09,351.07,59.969,1408566604,"274151322000095","019011112586793",28.80,29.30,0,335.14,363.39,40.5,37.2,0.265,243099.3,243099.3,20930,0,0,0,L,1151911521,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408566626,107616.00
08/20/2014 16:30,2,0.904,ACTIVE,215.54,416.29,60.006,1408566604,"274151322000068","019011112586793",38.74,31.00,0,334.84,438.53,35.2,32.0,0.221,171504.2,171504.2,21410,0,0,0,L,1151911521,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408566627,107617.00
08/20/2014 16:30,2,1.311,ACTIVE,215.09,351.07,60.001,1408566604,"274151322000054","019011112586793",28.59,29.30,0,334.84,362.49,38.0,34.8,0.256,233081.0,233081.0,21006,0,0,0,L,1151911521,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408566628,107618.00
08/20/2014 16:45,1,1.065,ACTIVE,214.0,344.58,60.00,1408567504,"040051121000097","019011112586793",25.78,24,0.194,315.74,443.49,27.3,21.3,0.230,58425,58431.5,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408567506,107619.00
08/20/2014 16:45,1,1.104,ACTIVE,213.4,367.56,60.00,1408567504,"040051121000095","019011112586793",23.30,24,0.177,312.74,436.97,25.6,20.8,0.198,52163.9,52169.4,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408567507,107620.00
08/20/2014 16:45,1,0.655,ACTIVE,214.5,382.81,60.00,1408567504,"033051125000132","019011112586793",35.13,25,0.132,315.21,439.72,22.9,20.3,0.030,51611.5,51616.2,164,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408567509,107621.00
08/20/2014 16:45,1,0.674,ACTIVE,214.2,339.12,60.00,1408567504,"033051125000135","019011112586793",34.45,24,0.199,315.15,439.39,23.1,20.3,0.192,49224.899999976,49230.399999976,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408567510,107622.00
08/20/2014 16:45,1,1.076,ACTIVE,213.7,336.02,60.03,1408567504,"040051121000116","019011112586793",25.90,23,0.222,311.13,441.99,27.7,29.5,0.254,57524.499999999,57530.800000011,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408567511,107623.00
08/20/2014 16:45,1,1.061,ACTIVE,213.6,372.07,60.03,1408567504,"040051121000068","019011112586793",23.28,24,0.212,317.03,442.61,24.5,29.7,0.058,52911.2,52916.9,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408567513,107624.00
08/20/2014 16:45,1,0.791,ACTIVE,214.0,399.58,60.03,1408567504,"033051125000118","019011112586793",38.93,24,0.229,315.70,443.98,30.6,30.0,0.038,66095.5,66102.9,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408567514,107625.00
08/20/2014 16:45,1,0.793,ACTIVE,214.4,414.43,60.00,1408567504,"033051125000150","019011112586793",38.88,24,0.204,314.85,444.76,30.7,30.6,0.023,65113.300000012,65120.800000012,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408567515,107626.00
08/20/2014 16:45,1,1.067,ACTIVE,214.1,337.62,60.03,1408567504,"040051121000185","019011112586793",23.96,24,0.174,315.01,442.76,25.4,20.2,0.220,59990.2,59996.100000036,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408567516,107627.00
08/20/2014 16:45,1,1.035,ACTIVE,213.9,377.94,60.03,1408567504,"040051121000195","019011112586793",24.63,24,0.226,314.93,443.53,25.3,30.4,0.061,57745.699999989,57751.699999989,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408567518,107628.00
08/20/2014 16:45,2,1.121,ACTIVE,215.09,341.15,60.006,1408567504,"274151322000083","019011112586793",28.39,28.80,0,334.84,359.78,32.3,29.2,0.217,235246.9,235246.9,20957,0,0,0,L,1151911521,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408567519,107629.00
08/20/2014 16:45,2,1.189,ACTIVE,215.54,342.95,60.006,1408567504,"274151322000076","019011112586793",28.82,28.30,0,335.44,361.59,34.7,31.6,0.230,245328.6,245328.6,20936,0,0,0,L,1151911521,1,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408567520,107630.00
08/20/2014 16:45,2,0.766,ACTIVE,215.09,405.47,60.012,1408567504,"274151322000094","019011112586793",37.71,30.30,0,332.43,439.43,29.0,26.1,0.194,173352.1,173352.1,21356,0,0,0,L,1151911521,1,122.23,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408567521,107631.00
08/20/2014 16:45,2,1.148,ACTIVE,215.09,349.56,60.028,1408567504,"274151322000052","019011112586793",28.21,28.50,0,333.63,360.08,32.8,29.8,0.217,236268.1,236268.1,20898,0,0,0,L,1151911521,1,122.01,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408567522,107632.00
08/20/2014 16:45,2,1.127,ACTIVE,214.87,348.96,60.006,1408567504,"274151322000085","019011112586793",28.27,28.50,0,335.74,360.08,32.3,29.3,0.208,235311.9,235311.9,20852,0,0,0,L,1151911521,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408567523,107633.00
08/20/2014 16:45,2,1.123,ACTIVE,214.87,349.86,60.017,1408567504,"274151322000087","019011112586793",27.57,40.60,0,334.54,359.48,31.4,28.4,0.208,223990.6,223990.6,20887,0,0,0,L,1151911521,1,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408567524,107634.00
08/20/2014 16:45,2,1.100,ACTIVE,214.64,349.26,59.996,1408567504,"274151322000088","019011112586793",28.01,28.30,0,334.84,359.48,31.2,28.2,0.203,228536.1,228536.1,20869,0,0,0,L,1151911521,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408567525,107635.00
08/20/2014 16:45,2,1.174,ACTIVE,215.09,345.36,60.006,1408567504,"274151322000095","019011112586793",28.80,28.80,0,334.54,360.69,34.2,31.1,0.225,243107.9,243107.9,20931,0,0,0,L,1151911521,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408567526,107636.00
08/20/2014 16:45,2,0.770,ACTIVE,215.77,405.17,60.006,1408567504,"274151322000068","019011112586793",37.91,30.80,0,333.03,435.83,29.5,26.6,0.186,171511.5,171511.5,21411,0,0,0,L,1151911521,1,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408567527,107637.00
08/20/2014 16:45,2,1.119,ACTIVE,214.87,342.65,59.996,1408567504,"274151322000054","019011112586793",28.33,28.80,0,334.54,360.08,32.1,29.1,0.208,233089.1,233089.1,21007,0,0,0,L,1151911521,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408567528,107638.00
08/20/2014 17:00,1,1.153,ACTIVE,213.5,408.72,60.03,1408568404,"040051121000097","019011112586793",25.25,24,0.218,314.62,443.31,28.9,14.0,0.036,58431.5,58437.699999988,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408568406,107639.00
08/20/2014 17:00,1,1.185,ACTIVE,213.1,352.03,60.03,1408568404,"040051121000095","019011112586793",23.10,23,0.198,309.20,438.03,27.2,29.3,0.126,52169.4,52174.6,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408568408,107640.00
08/20/2014 17:00,1,0.763,ACTIVE,213.7,383.80,60.03,1408568404,"033051125000132","019011112586793",30.74,25,0.149,315.29,440.07,23.3,19.6,0.026,51616.2,51620.7,166,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408568409,107641.00
08/20/2014 17:00,1,0.715,ACTIVE,213.7,382.20,60.03,1408568404,"033051125000135","019011112586793",34.64,24,0.159,313.53,436.43,24.6,12.3,0.128,49230.399999976,49235.599999964,164,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408568410,107642.00
