ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2014 17:00,1,1.166,ACTIVE,213.5,396.20,60.03,1408568404,"040051121000116","019011112586793",25.48,23,0.246,311.05,441.26,29.5,26.0,0.050,57530.800000011,57536.700000047,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408568411,107643.00
08/20/2014 17:00,1,1.121,ACTIVE,213.6,335.68,60.00,1408568404,"040051121000068","019011112586793",23.53,24,0.221,313.65,440.36,26.2,31.6,0.265,52916.9,52922.3,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408568413,107644.00
08/20/2014 17:00,1,0.839,ACTIVE,213.4,361.96,60.03,1408568404,"033051125000118","019011112586793",39.14,24,0.202,316.75,443.88,32.6,31.9,0.128,66102.9,66110,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408568414,107645.00
08/20/2014 17:00,1,0.834,ACTIVE,213.2,325.13,60.03,1408568404,"033051125000150","019011112586793",39.38,24,0.203,317.11,444.77,32.7,25.6,0.258,65120.800000012,65128,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408568415,107646.00
08/20/2014 17:00,1,1.102,ACTIVE,213.5,330.42,60.03,1408568404,"040051121000185","019011112586793",24.94,24,0.201,314.27,435.83,27.3,18.3,0.274,59996.100000036,60001.800000024,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408568416,107647.00
08/20/2014 17:00,1,1.089,ACTIVE,213.6,364.65,60.00,1408568404,"040051121000195","019011112586793",25.04,24,0.240,316.57,438.62,27.1,32.4,0.126,57751.699999989,57757.400000037,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408568418,107648.00
08/20/2014 17:00,2,1.195,ACTIVE,214.64,343.55,60.054,1408568404,"274151322000083","019011112586793",28.39,28.30,0,334.24,357.38,34.3,31.2,0.243,235254.5,235254.5,20958,0,0,0,L,1151911521,1,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408568419,107649.00
08/20/2014 17:00,2,1.248,ACTIVE,215.54,346.86,59.990,1408568404,"274151322000076","019011112586793",29.36,27.80,0,335.14,359.18,37.0,33.8,0.247,245336.8,245336.8,20937,0,0,0,L,1151911521,1,122.46,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408568420,107650.00
08/20/2014 17:00,2,0.678,ACTIVE,215.09,439.43,60.033,1408568404,"274151322000094","019011112586793",41.13,30.00,0,333.93,443.94,28.5,25.6,0.199,173358.9,173358.9,21357,0,0,0,L,1151911521,1,122.23,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408568421,107651.00
08/20/2014 17:00,2,1.209,ACTIVE,214.64,344.76,60.033,1408568404,"274151322000052","019011112586793",28.55,28.30,0,333.33,358.28,35.0,31.8,0.243,236275.8,236275.8,20899,0,0,0,L,1151911521,1,122.01,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408568422,107652.00
08/20/2014 17:00,2,1.197,ACTIVE,215.09,347.46,60.022,1408568404,"274151322000085","019011112586793",28.41,28.00,0,334.84,357.98,34.5,31.3,0.225,235319.6,235319.6,20853,0,0,0,L,1151911521,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408568423,107653.00
08/20/2014 17:00,2,1.193,ACTIVE,214.64,344.15,60.022,1408568404,"274151322000087","019011112586793",27.69,39.80,0,334.24,357.38,33.5,30.4,0.225,223998.0,223998.0,20888,0,0,0,L,1151911521,1,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408568424,107654.00
08/20/2014 17:00,2,1.174,ACTIVE,214.64,343.25,60.028,1408568404,"274151322000088","019011112586793",27.99,27.80,0,333.63,357.38,33.3,30.2,0.221,228543.4,228543.4,20870,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408568425,107655.00
08/20/2014 17:00,2,1.256,ACTIVE,214.64,350.17,60.054,1408568404,"274151322000095","019011112586793",28.77,28.30,0,333.93,358.58,36.6,33.4,0.247,243115.9,243115.9,20932,0,0,0,L,1151911521,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408568426,107656.00
08/20/2014 17:00,2,0.807,ACTIVE,215.32,411.48,60.033,1408568404,"274151322000068","019011112586793",38.61,30.30,0,334.54,434.63,31.8,28.8,0.208,171518.4,171518.4,21412,0,0,0,L,1151911521,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408568427,107657.00
08/20/2014 17:00,2,1.199,ACTIVE,214.87,343.55,60.022,1408568404,"274151322000054","019011112586793",28.17,28.30,0,334.24,357.98,34.2,31.1,0.234,233096.6,233096.6,21008,0,0,0,L,1151911521,1,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408568428,107658.00
08/20/2014 17:15,1,1.451,ACTIVE,213.5,396.42,60.03,1408569304,"040051121000097","019011112586793",26.23,24,0.227,313.65,443.45,37.8,33.4,0.117,58437.699999988,58444.900000036,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408569306,107659.00
08/20/2014 17:15,1,1.498,ACTIVE,213.6,356.78,60.03,1408569304,"040051121000095","019011112586793",23.42,23,0.207,311.31,440.52,34.9,29.4,0.131,52174.6,52181,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408569307,107660.00
08/20/2014 17:15,1,0.995,ACTIVE,213.6,396.73,60.03,1408569304,"033051125000132","019011112586793",28.99,25,0.207,312.92,439.43,28.7,33.5,0.037,51620.7,51626.1,168,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408569309,107661.00
08/20/2014 17:15,1,0.935,ALERT,214.2,348.04,60.03,1408569304,"033051125000135","019011112586793",34.51,24,0.196,314.12,444.59,32.1,32.9,0.170,49235.599999964,49241.799999952,166,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408569310,107662.00
08/20/2014 17:15,1,1.484,ACTIVE,213.3,368.78,60.03,1408569304,"040051121000116","019011112586793",25.90,23,0.238,310.13,441.77,38.2,28.8,0.220,57536.700000047,57543.900000035,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408569312,107663.00
08/20/2014 17:15,1,1.463,ACTIVE,213.6,362.23,60.03,1408569304,"040051121000068","019011112586793",23.48,24,0.196,314.26,442.93,34.2,26.3,0.159,52922.3,52928.8,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408569313,107664.00
08/20/2014 17:15,1,1.075,ACTIVE,214.1,392.67,60.03,1408569304,"033051125000118","019011112586793",39.67,24,0.271,317.34,443.94,42.4,33.7,0.133,66110,66118.6,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408569314,107665.00
08/20/2014 17:15,1,1.084,ACTIVE,213.8,415.90,60.03,1408569304,"033051125000150","019011112586793",39.49,24,0.263,317.56,444.88,42.6,33.5,0.120,65128,65136.400000036,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408569316,107666.00
08/20/2014 17:15,1,1.442,ACTIVE,213.6,392.83,60.03,1408569304,"040051121000185","019011112586793",25.22,24,0.213,313.76,442.93,36.2,27.7,0.111,60001.800000024,60008.600000036,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408569317,107667.00
08/20/2014 17:15,1,1.429,ACTIVE,213.2,400.36,60.03,1408569304,"040051121000195","019011112586793",25.40,24,0.210,315.72,443.56,36.1,33.8,0.076,57757.400000037,57764.400000037,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408569318,107668.00
08/20/2014 17:15,2,1.518,ACTIVE,215.09,348.06,60.017,1408569304,"274151322000083","019011112586793",28.92,28.30,0,334.54,363.99,44.5,41.0,0.309,235263.5,235263.5,20959,0,0,0,L,1151911521,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408569319,107669.00
08/20/2014 17:15,2,1.629,ACTIVE,216.00,351.97,60.017,1408569304,"274151322000076","019011112586793",29.08,28.00,0,334.84,365.80,47.9,44.3,0.327,245346.6,245346.6,20938,0,0,0,L,1151911521,1,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408569321,107670.00
08/20/2014 17:15,2,1.041,ACTIVE,215.32,411.18,60.017,1408569304,"274151322000094","019011112586793",38.63,29.80,0,333.33,449.65,40.7,37.4,0.270,173367.0,173367.0,21358,0,0,0,L,1151911521,1,122.46,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408569322,107671.00
08/20/2014 17:15,2,1.553,ACTIVE,215.54,352.27,60.038,1408569304,"274151322000052","019011112586793",28.59,28.30,0,333.93,363.99,45.0,41.5,0.292,236285.0,236285.0,20900,0,0,0,L,1151911521,1,122.23,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408569322,107672.00
08/20/2014 17:15,2,1.539,ACTIVE,215.54,345.36,60.017,1408569304,"274151322000085","019011112586793",28.55,28.00,0,335.14,364.59,44.6,41.1,0.283,235328.6,235328.6,20854,0,0,0,L,1151911521,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408569323,107673.00
08/20/2014 17:15,2,1.514,ACTIVE,215.77,347.46,60.022,1408569304,"274151322000087","019011112586793",28.19,39.30,0,334.54,363.69,43.1,39.7,0.278,224006.8,224006.8,20889,0,0,0,L,1151911521,1,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408569324,107674.00
08/20/2014 17:15,2,1.518,ACTIVE,215.32,354.67,60.022,1408569304,"274151322000088","019011112586793",28.11,27.80,0,334.54,363.39,43.2,39.8,0.287,228552.2,228552.2,20871,0,0,0,L,1151911521,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408569325,107675.00
08/20/2014 17:15,2,1.605,ACTIVE,215.09,355.88,60.017,1408569304,"274151322000095","019011112586793",29.14,28.00,0,334.84,364.89,47.4,43.8,0.314,243125.6,243125.6,20933,0,0,0,L,1151911521,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408569326,107676.00
08/20/2014 17:15,2,1.023,ACTIVE,216.45,418.70,60.022,1408569304,"274151322000068","019011112586793",39.06,30.50,0,333.63,455.06,40.5,37.2,0.265,171526.6,171526.6,21413,0,0,0,L,1151911521,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408569327,107677.00
08/20/2014 17:15,2,1.527,ACTIVE,215.32,353.47,60.017,1408569304,"274151322000054","019011112586793",28.69,28.30,0,334.24,364.29,44.4,40.9,0.292,233105.7,233105.7,21009,0,0,0,L,1151911521,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408569328,107678.00
08/20/2014 17:30,1,0.926,ACTIVE,213.4,347.40,60.00,1408570204,"040051121000097","019011112586793",25.55,24,0.201,313.32,443.69,23.5,20.8,0.137,58444.900000036,58452.100000024,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408570206,107679.00
08/20/2014 17:30,1,0.983,ACTIVE,213.1,421.42,60.03,1408570204,"040051121000095","019011112586793",22.78,24,0.154,310.79,440.19,22.3,16.7,0.003,52181,52187.2,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408570208,107680.00
08/20/2014 17:30,1,0.588,ACTIVE,213.8,383.79,60.03,1408570204,"033051125000132","019011112586793",33.80,25,0.150,313.02,439.66,19.7,14.3,0.022,51626.1,51631,170,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408570209,107681.00
08/20/2014 17:30,1,0.592,ACTIVE,213.2,347.13,60.03,1408570204,"033051125000135","019011112586793",33.73,24,0.160,315.20,444.76,19.8,12.9,0.138,49241.799999952,49247.799999952,169,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408570210,107682.00
08/20/2014 17:30,1,0.946,ACTIVE,213.0,348.02,60.03,1408570204,"040051121000116","019011112586793",25.50,23,0.197,309.84,441.85,24.0,28.0,0.115,57543.900000035,57550.900000035,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408570211,107683.00
08/20/2014 17:30,1,0.927,ACTIVE,213.4,376.55,60.00,1408570204,"040051121000068","019011112586793",22.89,24,0.167,313.94,442.86,21.1,14.4,0.042,52928.8,52935,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408570213,107684.00
08/20/2014 17:30,1,0.679,ACTIVE,212.9,406.89,60.03,1408570204,"033051125000118","019011112586793",39.09,24,0.158,317.00,443.79,26.4,22.6,0.027,66118.6,66126.7,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408570214,107685.00
08/20/2014 17:30,1,0.694,ACTIVE,213.0,329.51,60.03,1408570204,"033051125000150","019011112586793",38.42,24,0.193,315.22,444.56,26.5,22.9,0.297,65136.400000036,65144.600000024,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408570215,107686.00
08/20/2014 17:30,1,0.886,ACTIVE,213.8,331.74,60.03,1408570204,"040051121000185","019011112586793",24.80,24,0.180,314.02,442.83,21.8,24.7,0.300,60008.600000036,60015.2,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408570217,107687.00
08/20/2014 17:30,1,0.881,ACTIVE,213.0,363.80,60.03,1408570204,"040051121000195","019011112586793",24.65,24,0.193,313.86,443.54,21.6,15.5,0.099,57764.400000037,57771.100000025,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408570218,107688.00
08/20/2014 17:30,2,0.988,ACTIVE,215.32,346.26,60.033,1408570204,"274151322000083","019011112586793",27.81,28.00,0,334.54,363.69,27.9,25.0,0.190,235272.3,235272.3,20960,0,0,0,L,1151911521,1,122.23,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408570219,107689.00
08/20/2014 17:30,2,1.033,ACTIVE,215.77,342.35,60.022,1408570204,"274151322000076","019011112586793",28.78,27.80,0,335.74,365.49,30.1,27.1,0.199,245356.1,245356.1,20939,0,0,0,L,1151911521,1,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408570220,107690.00
08/20/2014 17:30,2,0.648,ACTIVE,215.32,406.07,60.017,1408570204,"274151322000094","019011112586793",37.81,29.50,0,333.03,441.24,24.9,22.2,0.164,173374.9,173374.9,21359,0,0,0,L,1151911521,1,122.23,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408570221,107691.00
08/20/2014 17:30,2,1.014,ACTIVE,215.09,346.26,60.017,1408570204,"274151322000052","019011112586793",27.79,28.30,0,334.24,363.69,28.6,25.7,0.190,236293.9,236293.9,20901,0,0,0,L,1151911521,1,122.01,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408570222,107692.00
08/20/2014 17:30,2,0.994,ACTIVE,215.54,348.06,60.012,1408570204,"274151322000085","019011112586793",27.75,27.80,0,334.24,363.99,28.0,25.1,0.186,235337.4,235337.4,20855,0,0,0,L,1151911521,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408570223,107693.00
08/20/2014 17:30,2,0.971,ACTIVE,215.09,346.86,60.017,1408570204,"274151322000087","019011112586793",27.69,38.60,0,333.93,363.09,27.2,24.3,0.181,224015.3,224015.3,20890,0,0,0,L,1151911521,1,122.68,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408570223,107694.00
08/20/2014 17:30,2,0.961,ACTIVE,214.87,342.95,60.017,1408570204,"274151322000088","019011112586793",27.69,27.50,0,333.63,363.39,26.9,24.1,0.181,228560.7,228560.7,20872,0,0,0,L,1151911521,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408570224,107695.00
08/20/2014 17:30,2,1.027,ACTIVE,215.32,342.35,60.017,1408570204,"274151322000095","019011112586793",28.45,27.80,0,334.54,364.89,29.7,26.7,0.199,243135.0,243135.0,20934,0,0,0,L,1151911521,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408570225,107696.00
08/20/2014 17:30,2,0.676,ACTIVE,216.00,403.07,60.017,1408570204,"274151322000068","019011112586793",37.67,30.50,0,333.33,440.04,25.8,23.0,0.164,171534.6,171534.6,21414,0,0,0,L,1151911521,1,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408570226,107697.00
08/20/2014 17:30,2,0.980,ACTIVE,215.32,341.45,59.985,1408570204,"274151322000054","019011112586793",28.01,28.30,0,333.03,364.29,27.8,24.9,0.186,233114.4,233114.4,21010,0,0,0,L,1151911521,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408570227,107698.00
08/20/2014 17:45,1,0.896,ACTIVE,214.2,349.59,60.03,1408571104,"040051121000097","019011112586793",25.94,24,0.187,315.79,441.69,23.1,18.1,0.119,58452.100000024,58455.800000012,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408571106,107699.00
08/20/2014 17:45,1,0.965,ACTIVE,213.2,423.13,60.03,1408571104,"040051121000095","019011112586793",22.92,23,0.154,310.47,437.95,22.0,13.5,0.003,52187.2,52190.5,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408571108,107700.00
08/20/2014 17:45,1,0.572,ACTIVE,214.3,339.04,60.03,1408571104,"033051125000132","019011112586793",34.34,24,0.142,316.59,439.77,19.5,11.3,0.235,51631,51634.1,172,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408571109,107701.00
08/20/2014 17:45,1,0.581,ACTIVE,213.9,387.06,60.03,1408571104,"033051125000135","019011112586793",33.96,24,0.159,313.53,441.66,19.6,15.9,0.023,49247.799999952,49251,171,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408571110,107702.00
08/20/2014 17:45,1,0.934,ACTIVE,213.5,367.42,60.03,1408571104,"040051121000116","019011112586793",25.59,23,0.165,311.12,439.69,23.8,10.8,0.184,57550.900000035,57554.499999999,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408571112,107703.00
08/20/2014 17:45,1,0.913,ACTIVE,213.2,342.53,60.03,1408571104,"040051121000068","019011112586793",23.09,24,0.164,314.56,440.32,20.9,23.1,0.178,52935,52938.3,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408571113,107704.00
08/20/2014 17:45,1,0.674,ACTIVE,214.3,363.42,60.00,1408571104,"033051125000118","019011112586793",39.12,24,0.229,315.76,441.98,26.2,30.4,0.122,66126.7,66131.3,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408571114,107705.00
08/20/2014 17:45,1,0.683,ACTIVE,214.2,382.85,60.03,1408571104,"033051125000150","019011112586793",38.83,23,0.202,314.15,442.60,26.4,33.7,0.061,65144.600000024,65149.199999988,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408571116,107706.00
08/20/2014 17:45,1,0.884,ACTIVE,214.0,341.18,60.00,1408571104,"040051121000185","019011112586793",24.76,24,0.191,316.02,440.90,21.7,13.7,0.266,60015.2,60018.500000012,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408571117,107707.00
08/20/2014 17:45,1,0.883,ACTIVE,213.2,385.82,60.00,1408571104,"040051121000195","019011112586793",24.55,24,0.178,316.88,441.85,21.5,21.0,0.022,57771.100000025,57774.699999989,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408571119,107708.00
08/20/2014 17:45,2,0.951,ACTIVE,215.54,344.76,60.001,1408571104,"274151322000083","019011112586793",28.43,27.50,0,333.33,353.47,27.4,24.5,0.194,235277.3,235277.3,20961,0,0,0,L,1151911521,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408571120,107709.00
08/20/2014 17:45,2,1.018,ACTIVE,215.77,346.26,59.985,1408571104,"274151322000076","019011112586793",28.73,27.30,0,333.03,354.37,29.6,26.7,0.190,245361.6,245361.6,20940,0,0,0,L,1151911521,1,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408571120,107710.00
08/20/2014 17:45,2,0.646,ACTIVE,215.32,400.66,60.001,1408571104,"274151322000094","019011112586793",37.55,29.00,0,335.74,419.00,24.6,21.8,0.164,173379.3,173379.3,21360,0,0,0,L,1151911521,1,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408571121,107711.00
08/20/2014 17:45,2,0.973,ACTIVE,215.09,342.05,60.001,1408571104,"274151322000052","019011112586793",28.45,27.80,0,330.63,353.77,28.1,25.2,0.190,236299.1,236299.1,20902,0,0,0,L,1151911521,1,122.23,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408571122,107712.00
08/20/2014 17:45,2,0.949,ACTIVE,215.32,347.76,59.996,1408571104,"274151322000085","019011112586793",28.51,27.30,0,333.03,353.77,27.5,24.6,0.181,235342.5,235342.5,20856,0,0,0,L,1151911521,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408571123,107713.00
08/20/2014 17:45,2,0.963,ACTIVE,215.54,345.96,59.996,1408571104,"274151322000087","019011112586793",27.51,37.80,0,333.03,354.97,26.8,24.0,0.177,224020.2,224020.2,20891,0,0,0,L,1151911521,1,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408571124,107714.00
08/20/2014 17:45,2,0.934,ACTIVE,215.09,344.76,60.001,1408571104,"274151322000088","019011112586793",27.95,27.30,0,332.13,353.17,26.4,23.6,0.172,228565.5,228565.5,20873,0,0,0,L,1151911521,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408571125,107715.00
08/20/2014 17:45,2,1.004,ACTIVE,215.09,341.45,59.996,1408571104,"274151322000095","019011112586793",28.65,27.30,0,332.13,353.77,29.1,26.2,0.186,243140.3,243140.3,20935,0,0,0,L,1151911521,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408571126,107716.00
08/20/2014 17:45,2,0.646,ACTIVE,216.22,410.88,59.996,1408571104,"274151322000068","019011112586793",38.61,30.00,0,337.24,423.81,25.3,22.5,0.164,171539.2,171539.2,21415,0,0,0,L,1151911521,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408571127,107717.00
08/20/2014 17:45,2,0.953,ACTIVE,215.09,342.35,60.006,1408571104,"274151322000054","019011112586793",28.33,27.80,0,332.43,353.47,27.4,24.5,0.181,233119.4,233119.4,21011,0,0,0,L,1151911521,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408571128,107718.00
08/20/2014 18:00,1,0.834,ACTIVE,214.6,435.49,60.07,1408572004,"040051121000097","019011112586793",25.57,24,0.167,317.37,441.38,21.2,15.2,0.011,58455.800000012,58460.800000012,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572007,107719.00
08/20/2014 18:00,1,0.899,ACTIVE,214.6,378.04,60.03,1408572004,"040051121000095","019011112586793",22.74,23,0.144,310.50,438.34,20.3,14.3,0.156,52190.5,52194.8,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572008,107720.00
08/20/2014 18:00,1,0.535,ACTIVE,215.1,397.54,60.03,1408572004,"033051125000132","019011112586793",33.87,24,0.134,317.95,440.00,18.0,12.6,0.007,51634.1,51638,174,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572009,107721.00
08/20/2014 18:00,1,0.531,ACTIVE,215.3,368.92,60.03,1408572004,"033051125000135","019011112586793",34.20,24,0.138,314.52,442.29,18.0,13.9,0.044,49251,49255.399999976,173,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572010,107722.00
08/20/2014 18:00,1,0.869,ACTIVE,214.5,339.64,60.07,1408572004,"040051121000116","019011112586793",25.38,23,0.166,311.82,439.66,21.9,21.6,0.218,57554.499999999,57559.600000023,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572012,107723.00
08/20/2014 18:00,1,0.862,ACTIVE,215.1,397.13,60.03,1408572004,"040051121000068","019011112586793",22.45,24,0.141,315.24,441.03,19.2,15.2,0.010,52938.3,52942.7,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572013,107724.00
08/20/2014 18:00,1,0.632,ACTIVE,214.8,393.69,60.03,1408572004,"033051125000118","019011112586793",38.50,24,0.142,315.85,443.58,24.2,20.7,0.032,66131.3,66137.4,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572014,107725.00
08/20/2014 18:00,1,0.634,ACTIVE,214.7,413.53,60.03,1408572004,"033051125000150","019011112586793",38.74,23,0.149,315.21,444.57,24.4,15.1,0.014,65149.199999988,65155.300000012,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572016,107726.00
08/20/2014 18:00,1,0.829,ACTIVE,214.6,340.87,60.03,1408572004,"040051121000185","019011112586793",24.35,24,0.184,315.90,440.97,20.1,12.1,0.182,60018.500000012,60023.2,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572017,107727.00
08/20/2014 18:00,1,0.808,ACTIVE,214.9,405.85,60.03,1408572004,"040051121000195","019011112586793",24.67,24,0.151,317.40,441.55,19.8,14.9,0.010,57774.699999989,57779.400000037,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572018,107728.00
08/20/2014 18:00,2,0.871,ACTIVE,216.00,346.86,60.059,1408572004,"274151322000083","019011112586793",28.35,27.50,0,335.44,356.78,25.1,22.3,0.172,235283.7,235283.7,20962,0,0,0,L,1151911521,1,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572019,107729.00
08/20/2014 18:00,2,0.934,ACTIVE,216.45,348.36,60.033,1408572004,"274151322000076","019011112586793",28.75,27.30,0,336.04,357.98,27.2,24.3,0.177,245368.6,245368.6,20941,0,0,0,L,1151911521,1,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572020,107730.00
08/20/2014 18:00,2,0.602,ACTIVE,216.22,397.96,60.038,1408572004,"274151322000094","019011112586793",36.86,29.00,0,333.63,428.31,22.5,19.8,0.155,173385.1,173385.1,21361,0,0,0,L,1151911521,1,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572021,107731.00
08/20/2014 18:00,2,0.895,ACTIVE,215.54,345.96,60.033,1408572004,"274151322000052","019011112586793",28.45,27.50,0,335.14,357.38,25.8,22.9,0.168,236305.7,236305.7,20903,0,0,0,L,1151911521,1,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572022,107732.00
08/20/2014 18:00,2,0.895,ACTIVE,216.00,346.26,60.038,1408572004,"274151322000085","019011112586793",27.85,27.00,0,336.34,356.78,25.3,22.5,0.159,235348.9,235348.9,20857,0,0,0,L,1151911521,1,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572023,107733.00
08/20/2014 18:00,2,0.875,ACTIVE,216.00,345.66,60.033,1408572004,"274151322000087","019011112586793",27.79,37.00,0,335.74,356.78,24.6,21.9,0.159,224026.5,224026.5,20892,0,0,0,L,1151911521,1,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572024,107734.00
08/20/2014 18:00,2,0.861,ACTIVE,215.54,345.36,60.033,1408572004,"274151322000088","019011112586793",27.81,27.00,0,335.74,356.18,24.3,21.5,0.164,228571.7,228571.7,20874,0,0,0,L,1151911521,1,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572025,107735.00
08/20/2014 18:00,2,0.926,ACTIVE,216.00,348.06,60.033,1408572004,"274151322000095","019011112586793",28.49,27.00,0,335.74,357.38,26.7,23.9,0.172,243147.2,243147.2,20936,0,0,0,L,1151911521,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572026,107736.00
08/20/2014 18:00,2,0.613,ACTIVE,216.67,401.86,60.033,1408572004,"274151322000068","019011112586793",37.37,29.80,0,334.24,431.32,23.3,20.6,0.146,171545.1,171545.1,21416,0,0,0,L,1151911521,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572027,107737.00
08/20/2014 18:00,2,0.883,ACTIVE,215.77,347.76,60.006,1408572004,"274151322000054","019011112586793",28.13,27.50,0,335.14,357.08,25.1,22.3,0.164,233125.8,233125.8,21012,0,0,0,L,1151911521,1,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572028,107738.00
08/20/2014 18:15,1,0.984,ACTIVE,213.8,326.33,60.00,1408572904,"040051121000097","019011112586793",25.93,24,0.194,312.38,441.57,25.4,20.1,0.273,58460.800000012,58466.199999988,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572906,107739.00
08/20/2014 18:15,1,1.052,ACTIVE,213.1,376.50,60.00,1408572904,"040051121000095","019011112586793",22.89,23,0.180,312.34,438.40,23.9,15.7,0.029,52194.8,52199.5,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572907,107740.00
08/20/2014 18:15,1,0.634,ACTIVE,213.6,373.52,60.00,1408572904,"033051125000132","019011112586793",33.88,24,0.156,314.36,439.76,21.3,17.1,0.047,51638,51642.3,176,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572909,107741.00
08/20/2014 18:15,1,0.633,ACTIVE,213.5,334.22,60.00,1408572904,"033051125000135","019011112586793",34.23,24,0.191,314.90,442.33,21.5,24.2,0.187,49255.399999976,49260,175,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572910,107742.00
08/20/2014 18:15,1,1.011,ACTIVE,213.5,401.53,60.00,1408572904,"040051121000116","019011112586793",25.76,23,0.153,313.09,439.67,25.9,13.8,0.020,57559.600000023,57564.900000035,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572912,107743.00
08/20/2014 18:15,1,0.978,ACTIVE,213.7,390.41,60.00,1408572904,"040051121000068","019011112586793",23.49,24,0.171,315.85,441.38,22.8,20.4,0.020,52942.7,52947.5,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572913,107744.00
08/20/2014 18:15,1,0.735,ACTIVE,212.9,334.13,60.00,1408572904,"033051125000118","019011112586793",39.09,24,0.212,319.63,443.80,28.6,36.3,0.318,66137.4,66143.8,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572915,107745.00
08/20/2014 18:15,1,0.743,ACTIVE,213.6,397.28,60.00,1408572904,"033051125000150","019011112586793",38.86,24,0.181,315.79,445.04,28.7,17.6,0.142,65155.300000012,65161.600000024,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572916,107746.00
08/20/2014 18:15,1,0.972,ACTIVE,213.6,341.38,60.00,1408572904,"040051121000185","019011112586793",24.70,24,0.190,314.78,440.85,23.8,26.6,0.159,60023.2,60028.100000036,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572917,107747.00
08/20/2014 18:15,1,0.954,ACTIVE,213.2,404.00,60.00,1408572904,"040051121000195","019011112586793",24.86,24,0.138,319.05,441.66,23.6,18.0,0.070,57779.400000037,57784.500000001,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572918,107748.00
08/20/2014 18:15,2,1.059,ACTIVE,214.41,343.25,59.990,1408572904,"274151322000083","019011112586793",28.13,27.50,0,333.93,357.68,30.2,27.2,0.212,235290.6,235290.6,20963,0,0,0,L,1151911521,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572919,107749.00
08/20/2014 18:15,2,1.107,ACTIVE,214.87,345.06,59.985,1408572904,"274151322000076","019011112586793",29.00,27.50,0,335.44,358.88,32.5,29.4,0.217,245376.0,245376.0,20942,0,0,0,L,1151911521,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572920,107750.00
08/20/2014 18:15,2,0.686,ACTIVE,214.87,409.08,59.990,1408572904,"274151322000094","019011112586793",38.49,29.30,0,332.73,432.52,26.6,23.8,0.177,173391.2,173391.2,21362,0,0,0,L,1151911521,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572921,107751.00
08/20/2014 18:15,2,1.066,ACTIVE,214.41,346.26,59.990,1408572904,"274151322000052","019011112586793",28.37,28.00,0,333.63,357.38,30.7,27.7,0.208,236312.7,236312.7,20904,0,0,0,L,1151911521,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572922,107752.00
08/20/2014 18:15,2,1.053,ACTIVE,214.64,344.15,59.964,1408572904,"274151322000085","019011112586793",28.39,27.00,0,334.84,357.38,30.3,27.3,0.199,235355.8,235355.8,20858,0,0,0,L,1151911521,1,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572923,107753.00
08/20/2014 18:15,2,1.051,ACTIVE,214.41,345.36,59.985,1408572904,"274151322000087","019011112586793",27.75,36.50,0,333.63,357.38,29.5,26.6,0.194,224033.2,224033.2,20893,0,0,0,L,1151911521,1,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572924,107754.00
08/20/2014 18:15,2,1.031,ACTIVE,214.41,340.25,59.959,1408572904,"274151322000088","019011112586793",27.87,27.30,0,333.63,357.08,29.1,26.1,0.186,228578.3,228578.3,20875,0,0,0,L,1151911521,1,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572925,107755.00
08/20/2014 18:15,2,1.109,ACTIVE,214.41,341.45,59.985,1408572904,"274151322000095","019011112586793",28.59,27.30,0,334.54,357.98,32.1,29.1,0.208,243154.5,243154.5,20937,0,0,0,L,1151911521,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572926,107756.00
08/20/2014 18:15,2,0.713,ACTIVE,215.09,409.38,59.980,1408572904,"274151322000068","019011112586793",38.41,30.30,0,333.03,434.02,27.7,24.8,0.177,171551.4,171551.4,21417,0,0,0,L,1151911521,1,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572927,107757.00
08/20/2014 18:15,2,1.043,ACTIVE,214.19,343.25,59.990,1408572904,"274151322000054","019011112586793",28.45,27.80,0,333.93,357.38,30.1,27.1,0.208,233132.7,233132.7,21013,0,0,0,L,1151911521,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408572928,107758.00
08/20/2014 18:30,1,0.645,ACTIVE,214.3,412.36,60.03,1408573804,"040051121000097","019011112586793",25.28,24,0.147,313.43,441.63,16.2,15.8,0.001,58466.199999988,58470,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408573806,107759.00
08/20/2014 18:30,1,0.720,ACTIVE,213.8,405.08,60.03,1408573804,"040051121000095","019011112586793",22.32,23,0.150,311.50,438.34,16.0,14.2,0.001,52199.5,52202.7,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408573807,107760.00
08/20/2014 18:30,1,0.411,ACTIVE,214.3,337.65,60.03,1408573804,"033051125000132","019011112586793",34.00,24,0.130,314.98,439.45,13.9,13.8,0.153,51642.3,51645.3,178,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408573809,107761.00
08/20/2014 18:30,1,0.413,ACTIVE,214.2,404.24,60.03,1408573804,"033051125000135","019011112586793",33.45,24,0.134,315.69,442.15,13.7,13.7,0.001,49260,49263.199999988,177,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408573810,107762.00
08/20/2014 18:30,1,0.685,ACTIVE,214.2,412.87,60.03,1408573804,"040051121000116","019011112586793",24.84,23,0.143,312.12,439.53,16.9,13.2,0.001,57564.900000035,57568.499999999,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408573811,107763.00
08/20/2014 18:30,1,0.662,ACTIVE,214.2,377.74,60.03,1408573804,"040051121000068","019011112586793",22.39,23,0.133,315.13,440.89,14.7,10.7,0.009,52947.5,52950.8,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408573813,107764.00
08/20/2014 18:30,1,0.487,ACTIVE,214.2,407.03,60.03,1408573804,"033051125000118","019011112586793",38.24,24,0.139,318.18,441.90,18.5,14.6,0.006,66143.8,66148.2,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408573814,107765.00
08/20/2014 18:30,1,0.486,ACTIVE,214.1,393.54,60.03,1408573804,"033051125000150","019011112586793",38.54,23,0.150,316.21,442.46,18.6,11.3,0.013,65161.600000024,65166.199999988,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408573815,107766.00
08/20/2014 18:30,1,0.635,ACTIVE,214.3,395.31,60.03,1408573804,"040051121000185","019011112586793",23.88,24,0.134,315.02,440.84,15.1,12.6,0.002,60028.100000036,60031.500000012,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408573816,107767.00
08/20/2014 18:30,1,0.616,ACTIVE,214.2,367.58,60.03,1408573804,"040051121000195","019011112586793",24.10,24,0.137,318.75,441.70,14.7,13.9,0.023,57784.500000001,57787.900000037,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408573818,107768.00
08/20/2014 18:30,2,0.688,ACTIVE,215.09,342.05,60.022,1408573804,"274151322000083","019011112586793",27.83,27.30,0,331.53,353.47,19.4,16.8,0.119,235295.6,235295.6,20964,0,0,0,L,1151911521,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408573819,107769.00
08/20/2014 18:30,2,0.717,ACTIVE,215.54,340.55,60.022,1408573804,"274151322000076","019011112586793",28.82,27.30,0,332.73,354.67,20.9,18.3,0.137,245381.4,245381.4,20943,0,0,0,L,1151911521,1,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408573820,107770.00
08/20/2014 18:30,2,0.451,ACTIVE,215.09,401.86,60.022,1408573804,"274151322000094","019011112586793",37.83,28.80,0,332.73,425.91,17.4,14.9,0.110,173395.6,173395.6,21363,0,0,0,L,1151911521,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408573820,107771.00
08/20/2014 18:30,2,0.709,ACTIVE,214.87,340.55,60.017,1408573804,"274151322000052","019011112586793",27.83,27.80,0,329.73,353.47,20.1,17.4,0.124,236317.8,236317.8,20905,0,0,0,L,1151911521,1,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408573821,107772.00
08/20/2014 18:30,2,0.699,ACTIVE,215.09,341.15,60.022,1408573804,"274151322000085","019011112586793",27.59,26.80,0,331.23,353.47,19.6,16.9,0.119,235360.9,235360.9,20859,0,0,0,L,1151911521,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408573822,107773.00
08/20/2014 18:30,2,0.689,ACTIVE,214.87,342.95,60.022,1408573804,"274151322000087","019011112586793",27.19,35.80,0,333.33,353.47,19.0,16.4,0.115,224038.1,224038.1,20894,0,0,0,L,1151911521,1,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408573823,107774.00
08/20/2014 18:30,2,0.668,ACTIVE,214.41,342.35,60.022,1408573804,"274151322000088","019011112586793",27.37,27.00,0,330.93,353.17,18.6,16.0,0.115,228583.1,228583.1,20876,0,0,0,L,1151911521,1,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408573824,107775.00
08/20/2014 18:30,2,0.713,ACTIVE,214.87,340.55,60.022,1408573804,"274151322000095","019011112586793",28.37,26.80,0,330.03,354.07,20.5,17.9,0.119,243159.8,243159.8,20938,0,0,0,L,1151911521,1,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408573825,107776.00
08/20/2014 18:30,2,0.467,ACTIVE,215.54,405.47,60.022,1408573804,"274151322000068","019011112586793",38.15,30.00,0,332.43,425.01,18.1,15.5,0.106,171556.0,171556.0,21418,0,0,0,L,1151911521,1,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408573826,107777.00
08/20/2014 18:30,2,0.691,ACTIVE,215.09,342.95,60.022,1408573804,"274151322000054","019011112586793",27.85,27.50,0,333.63,353.47,19.4,16.8,0.110,233137.7,233137.7,21014,0,0,0,L,1151911521,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408573827,107778.00
08/20/2014 18:45,1,0.711,ACTIVE,213.9,405.07,60.00,1408574704,"040051121000097","019011112586793",25.45,24,0.142,315.50,441.02,18.0,14.4,0.004,58470,58473.5,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408574706,107779.00
08/20/2014 18:45,1,0.781,ACTIVE,213.2,373.29,60.03,1408574704,"040051121000095","019011112586793",22.52,23,0.142,312.50,437.63,17.5,15.5,0.014,52202.7,52205.6,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408574707,107780.00
08/20/2014 18:45,1,0.457,ACTIVE,214.2,397.38,60.03,1408574704,"033051125000132","019011112586793",33.48,24,0.104,317.55,439.72,15.2,14.4,0.090,51645.3,51648.1,180,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408574709,107781.00
08/20/2014 18:45,1,0.456,ACTIVE,214.1,384.11,60.03,1408574704,"033051125000135","019011112586793",33.63,24,0.099,314.61,441.63,15.2,4.0,0.168,49263.199999988,49266.099999964,179,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408574710,107782.00
08/20/2014 18:45,1,0.738,ACTIVE,213.3,368.13,60.00,1408574704,"040051121000116","019011112586793",25.46,22,0.139,311.77,439.05,18.7,12.4,0.187,57568.499999999,57571.900000035,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408574712,107783.00
08/20/2014 18:45,1,0.726,ACTIVE,213.8,368.04,60.03,1408574704,"040051121000068","019011112586793",22.55,23,0.154,315.64,440.18,16.3,15.3,0.025,52950.8,52953.7,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408574713,107784.00
08/20/2014 18:45,1,0.533,ACTIVE,214.1,366.04,60.03,1408574704,"033051125000118","019011112586793",38.45,24,0.190,317.32,442.26,20.4,16.7,0.079,66148.2,66152.6,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408574715,107785.00
08/20/2014 18:45,1,0.539,ACTIVE,213.7,378.82,60.03,1408574704,"033051125000150","019011112586793",38.27,23,0.166,312.96,442.60,20.5,13.7,0.040,65166.199999988,65170.300000012,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408574716,107786.00
08/20/2014 18:45,1,0.705,ACTIVE,213.9,363.87,60.03,1408574704,"040051121000185","019011112586793",23.86,23,0.149,315.53,440.06,16.7,15.3,0.038,60031.500000012,60034.600000036,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408574717,107787.00
08/20/2014 18:45,1,0.674,ACTIVE,214.1,389.70,60.03,1408574704,"040051121000195","019011112586793",24.46,24,0.158,317.47,441.05,16.4,12.8,0.010,57787.900000037,57791.100000025,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408574718,107788.00
08/20/2014 18:45,2,0.766,ACTIVE,214.87,340.25,60.033,1408574704,"274151322000083","019011112586793",27.77,27.00,0,331.53,351.37,21.5,18.8,0.146,235300.3,235300.3,20965,0,0,0,L,1151911521,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408574719,107789.00
