ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2014 18:45,2,0.797,ACTIVE,215.77,344.76,59.996,1408574704,"274151322000076","019011112586793",28.80,27.30,0,332.73,352.27,23.2,20.5,0.146,245386.5,245386.5,20944,0,0,0,L,1151911521,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408574720,107790.00
08/20/2014 18:45,2,0.498,ACTIVE,215.32,406.07,60.017,1408574704,"274151322000094","019011112586793",38.17,28.80,0,336.34,421.10,19.3,16.7,0.124,173399.7,173399.7,21364,0,0,0,L,1151911521,1,122.46,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408574721,107791.00
08/20/2014 18:45,2,0.785,ACTIVE,214.87,340.55,59.980,1408574704,"274151322000052","019011112586793",27.77,27.50,0,330.63,351.97,22.1,19.4,0.141,236322.7,236322.7,20906,0,0,0,L,1151911521,1,122.23,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408574722,107792.00
08/20/2014 18:45,2,0.771,ACTIVE,215.32,341.45,60.001,1408574704,"274151322000085","019011112586793",27.63,26.50,0,331.83,351.07,21.6,18.9,0.133,235365.6,235365.6,20860,0,0,0,L,1151911521,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408574723,107793.00
08/20/2014 18:45,2,0.748,ACTIVE,215.32,345.06,60.006,1408574704,"274151322000087","019011112586793",27.75,35.40,0,331.23,351.37,21.1,18.4,0.137,224042.6,224042.6,20895,0,0,0,L,1151911521,1,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408574724,107794.00
08/20/2014 18:45,2,0.738,ACTIVE,214.64,343.85,60.006,1408574704,"274151322000088","019011112586793",27.53,27.00,0,331.53,351.07,20.6,18.0,0.128,228587.6,228587.6,20877,0,0,0,L,1151911521,1,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408574726,107795.00
08/20/2014 18:45,2,0.791,ACTIVE,214.87,340.25,60.028,1408574704,"274151322000095","019011112586793",28.45,26.50,0,331.53,351.97,22.8,20.1,0.146,243164.8,243164.8,20939,0,0,0,L,1151911521,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408574727,107796.00
08/20/2014 18:45,2,0.525,ACTIVE,216.00,403.37,60.006,1408574704,"274151322000068","019011112586793",37.57,29.80,0,337.24,425.61,20.0,17.4,0.124,171560.3,171560.3,21419,0,0,0,L,1151911521,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408574728,107797.00
08/20/2014 18:45,2,0.760,ACTIVE,215.09,344.45,59.980,1408574704,"274151322000054","019011112586793",27.85,27.00,0,330.33,351.97,21.5,18.8,0.141,233142.4,233142.4,21015,0,0,0,L,1151911521,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408574729,107798.00
08/20/2014 19:00,1,0.388,ACTIVE,213.8,349.73,60.07,1408575604,"040051121000097","019011112586793",24.89,23,0.143,315.91,443.24,9.6,11.7,0.025,58473.5,58475.5,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408575606,107799.00
08/20/2014 19:00,1,0.466,ACTIVE_NO_POWER,213.9,409.86,60.03,1408575604,"040051121000095","019011112586793",22.00,23,0.000,312.72,437.14,10.2,0.0,0.000,52205.6,52207.3,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408575608,107800.00
08/20/2014 19:00,1,0.254,ACTIVE,214.5,349.01,60.03,1408575604,"033051125000132","019011112586793",32.94,23,0.136,317.87,439.42,8.3,12.3,0.018,51648.1,51649.7,182,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408575609,107801.00
08/20/2014 19:00,1,0.245,ACTIVE_NO_POWER,213.6,401.13,60.03,1408575604,"033051125000135","019011112586793",33.00,23,0.000,314.89,441.10,8.0,0.0,0.000,49266.099999964,49267.899999976,181,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408575610,107802.00
08/20/2014 19:00,1,0.415,ACTIVE,213.5,352.74,60.03,1408575604,"040051121000116","019011112586793",24.99,22,0.138,313.24,440.08,10.3,13.8,0.009,57571.900000035,57573.999999999,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408575612,107803.00
08/20/2014 19:00,1,0.411,ACTIVE,213.6,350.43,60.03,1408575604,"040051121000068","019011112586793",21.53,23,0.131,316.11,439.81,8.8,13.5,0.012,52953.7,52955.4,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408575613,107804.00
08/20/2014 19:00,1,0.292,ACTIVE_NO_POWER,214.1,422.28,60.07,1408575604,"033051125000118","019011112586793",37.52,23,0.000,317.00,442.16,10.9,0.0,0.000,66152.6,66155.1,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408575614,107805.00
08/20/2014 19:00,1,0.296,ACTIVE,214.0,362.54,60.03,1408575604,"033051125000150","019011112586793",37.75,23,0.148,312.64,441.44,11.1,14.6,0.015,65170.300000012,65173,159,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408575615,107806.00
08/20/2014 19:00,1,0.375,ACTIVE_NO_POWER,213.8,396.51,60.07,1408575604,"040051121000185","019011112586793",22.89,23,0.000,316.36,439.93,8.5,0.0,0.000,60034.600000036,60036.300000024,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408575617,107807.00
08/20/2014 19:00,1,0.371,ACTIVE,213.6,365.38,60.07,1408575604,"040051121000195","019011112586793",22.47,23,0.138,320.51,440.68,8.3,11.0,0.002,57791.100000025,57792.900000037,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408575618,107808.00
08/20/2014 19:00,2,0.424,ACTIVE,215.32,339.04,60.028,1408575604,"274151322000083","019011112586793",27.23,26.80,0,334.54,350.47,11.7,9.4,0.071,235303.2,235303.2,20966,0,0,0,L,1151911521,1,122.46,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408575619,107809.00
08/20/2014 19:00,2,0.453,ACTIVE,215.77,340.55,60.028,1408575604,"274151322000076","019011112586793",27.65,26.50,0,334.84,350.77,12.7,10.4,0.071,245389.8,245389.8,20945,0,0,0,L,1151911521,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408575620,107810.00
08/20/2014 19:00,2,0.268,ACTIVE,215.77,396.15,60.028,1408575604,"274151322000094","019011112586793",37.33,28.30,0,335.74,416.29,10.1,7.9,0.049,173402.2,173402.2,21365,0,0,0,L,1151911521,1,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408575621,107811.00
08/20/2014 19:00,2,0.449,ACTIVE,215.09,338.14,60.028,1408575604,"274151322000052","019011112586793",27.21,26.80,0,333.63,350.17,12.3,10.0,0.057,236325.8,236325.8,20907,0,0,0,L,1151911521,1,122.23,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408575622,107812.00
08/20/2014 19:00,2,0.428,ACTIVE,215.54,341.15,60.028,1408575604,"274151322000085","019011112586793",27.12,26.30,0,335.44,350.17,11.8,9.4,0.066,235368.5,235368.5,20861,0,0,0,L,1151911521,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408575623,107813.00
08/20/2014 19:00,2,0.432,ACTIVE,215.32,338.44,60.028,1408575604,"274151322000087","019011112586793",26.48,34.50,0,334.84,349.86,11.6,9.2,0.057,224045.5,224045.5,20896,0,0,0,L,1151911521,1,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408575624,107814.00
08/20/2014 19:00,2,0.402,ACTIVE,215.09,340.25,60.033,1408575604,"274151322000088","019011112586793",26.78,26.50,0,334.24,349.26,10.9,8.6,0.053,228590.3,228590.3,20878,0,0,0,L,1151911521,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408575625,107815.00
08/20/2014 19:00,2,0.438,ACTIVE,215.32,338.74,60.028,1408575604,"274151322000095","019011112586793",27.77,26.30,0,334.54,350.17,12.3,9.9,0.071,243168.0,243168.0,20940,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408575626,107816.00
08/20/2014 19:00,2,0.285,ACTIVE,216.00,392.25,60.028,1408575604,"274151322000068","019011112586793",36.84,29.30,0,336.64,421.10,10.8,8.5,0.057,171563.0,171563.0,21420,0,0,0,L,1151911521,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408575626,107817.00
08/20/2014 19:00,2,0.428,ACTIVE,215.09,340.25,60.033,1408575604,"274151322000054","019011112586793",26.86,26.80,0,333.93,349.86,11.7,9.3,0.066,233145.3,233145.3,21016,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408575627,107818.00
08/20/2014 19:15,1,0.172,ACTIVE_NO_POWER,213.4,426.05,60.00,1408576504,"033051125000132","019011112586793",32.76,23,0.000,317.65,439.13,5.6,0.0,0.000,51649.7,51650.7,184,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408576513,107819.00
08/20/2014 19:15,1,0.164,ACTIVE,213.8,348.53,59.96,1408576504,"033051125000135","019011112586793",31.86,23,0.138,317.96,440.64,5.1,10.4,0.000,49267.899999976,49268.799999952,183,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408576514,107820.00
08/20/2014 19:15,1,0.063,ACTIVE_NO_POWER,214.1,412.99,60.00,1408576504,"040051121000068","019011112586793",25.82,23,0.000,412.34,413.65,1.6,0.0,0.000,52955.4,52956.2,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408576520,107821.00
08/20/2014 19:15,1,0.182,ACTIVE_NO_POWER,213.0,417.55,60.00,1408576504,"033051125000118","019011112586793",37.91,23,0.000,318.03,445.78,6.8,0.0,0.000,66155.1,66156.7,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408576521,107822.00
08/20/2014 19:15,1,0.198,ACTIVE,213.8,361.76,60.00,1408576504,"033051125000150","019011112586793",36.55,22,0.143,315.18,444.61,7.1,13.7,0.001,65173,65174.5,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408576523,107823.00
08/20/2014 19:15,1,0.208,ACTIVE_NO_POWER,213.4,425.17,60.00,1408576504,"040051121000185","019011112586793",24.32,23,0.000,316.26,439.40,4.9,0.0,0.000,60036.300000024,60037.2,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408576525,107824.00
08/20/2014 19:15,1,0.172,ACTIVE_NO_POWER,213.5,428.95,60.00,1408576504,"040051121000195","019011112586793",25.00,23,0.000,319.74,441.04,4.2,0.0,0.000,57792.900000037,57793.800000013,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408576527,107825.00
08/20/2014 19:15,2,0.299,ACTIVE,215.32,339.95,59.975,1408576504,"274151322000083","019011112586793",26.34,26.00,0,333.93,345.06,8.0,5.8,0.044,235305.0,235305.0,20967,0,0,0,L,1151911521,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408576528,107826.00
08/20/2014 19:15,2,0.309,ACTIVE,215.77,339.04,59.975,1408576504,"274151322000076","019011112586793",27.87,26.00,0,335.44,345.66,8.8,6.5,0.035,245391.8,245391.8,20946,0,0,0,L,1151911521,1,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408576529,107827.00
08/20/2014 19:15,2,0.182,ACTIVE,215.54,389.84,59.980,1408576504,"274151322000094","019011112586793",36.56,28.00,0,335.14,407.87,6.8,4.7,0.035,173403.8,173403.8,21366,0,0,0,L,1151911521,1,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408576530,107828.00
08/20/2014 19:15,2,0.316,ACTIVE,214.87,337.54,59.985,1408576504,"274151322000052","019011112586793",26.72,26.30,0,333.33,345.06,8.6,6.3,0.035,236327.8,236327.8,20908,0,0,0,L,1151911521,1,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408576531,107829.00
08/20/2014 19:15,2,0.297,ACTIVE,215.54,337.54,59.969,1408576504,"274151322000085","019011112586793",26.64,26.00,0,334.84,345.36,8.1,5.9,0.031,235370.4,235370.4,20862,0,0,0,L,1151911521,1,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408576532,107830.00
08/20/2014 19:15,2,0.297,ACTIVE,215.32,338.44,59.969,1408576504,"274151322000087","019011112586793",26.50,33.80,0,333.93,345.06,8.0,5.8,0.027,224047.4,224047.4,20897,0,0,0,L,1151911521,1,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408576533,107831.00
08/20/2014 19:15,2,0.279,ACTIVE,215.09,339.04,59.975,1408576504,"274151322000088","019011112586793",26.06,26.00,0,333.93,344.45,7.4,5.2,0.031,228592.0,228592.0,20879,0,0,0,L,1151911521,1,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408576534,107832.00
08/20/2014 19:15,2,0.311,ACTIVE,215.32,339.34,59.980,1408576504,"274151322000095","019011112586793",26.50,26.00,0,334.24,344.76,8.3,6.1,0.040,243169.9,243169.9,20941,0,0,0,L,1151911521,1,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408576535,107833.00
08/20/2014 19:15,2,0.195,ACTIVE,216.00,396.45,59.975,1408576504,"274151322000068","019011112586793",37.23,28.80,0,336.64,411.48,7.4,5.2,0.031,171564.7,171564.7,21421,0,0,0,L,1151911521,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408576536,107834.00
08/20/2014 19:15,2,0.295,ACTIVE,214.87,338.14,59.953,1408576504,"274151322000054","019011112586793",26.64,26.30,0,333.63,344.76,8.0,5.8,0.040,233147.1,233147.1,21017,0,0,0,L,1151911521,1,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408576537,107835.00
08/20/2014 19:15,1,0.045,ALERT,213.7,395.09,60.00,1408576504,"040051121000097","019011112586793",28.67,22,0.000,394.65,411.98,1.3,0.0,0.000,58475.5,58476.400000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408576540,107836.00
08/20/2014 19:15,1,0.139,ALERT,213.7,349.01,60.00,1408576504,"040051121000095","019011112586793",25.57,22,0.000,348.38,361.86,3.5,0.0,0.000,52207.3,52208.1,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408576543,107837.00
08/20/2014 19:15,1,0.087,ALERT,213.4,349.30,60.00,1408576504,"040051121000116","019011112586793",28.38,21,0.000,348.32,360.80,2.4,0.0,0.000,57573.999999999,57574.800000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408576546,107838.00
08/20/2014 19:30,1,0.013,ACTIVE_NO_POWER,213.8,428.13,60.03,1408577403,"033051125000118","019011112586793",41.99,23,0.000,427.81,429.44,0.5,0.0,0.000,66156.7,66157.3,167,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408577427,107839.00
08/20/2014 19:30,2,0.184,ACTIVE,215.09,337.54,60.017,1408577403,"274151322000083","019011112586793",25.68,25.80,0,334.84,342.95,4.8,2.7,0.022,235306.1,235306.1,20968,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408577436,107840.00
08/20/2014 19:30,2,0.193,ACTIVE,215.32,338.74,60.017,1408577403,"274151322000076","019011112586793",26.78,25.80,0,335.74,343.25,5.2,3.1,0.027,245393.0,245393.0,20947,0,0,0,L,1151911521,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408577437,107841.00
08/20/2014 19:30,2,0.111,ACTIVE,215.09,338.44,60.012,1408577403,"274151322000094","019011112586793",30.26,27.30,0,336.04,391.64,3.4,1.4,0.018,173404.5,173404.5,21367,0,0,0,L,1151911521,1,122.46,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408577438,107842.00
08/20/2014 19:30,2,0.205,ACTIVE,214.64,339.04,60.017,1408577403,"274151322000052","019011112586793",26.26,26.00,0,334.24,343.25,5.5,3.4,0.022,236329.0,236329.0,20909,0,0,0,L,1151911521,1,122.46,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408577439,107843.00
08/20/2014 19:30,2,0.182,ACTIVE,215.09,337.54,60.006,1408577403,"274151322000085","019011112586793",26.24,25.80,0,335.74,343.25,4.8,2.8,0.018,235371.5,235371.5,20863,0,0,0,L,1151911521,1,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408577440,107844.00
08/20/2014 19:30,2,0.191,ACTIVE,215.09,338.14,60.006,1408577403,"274151322000087","019011112586793",24.81,33.00,0,334.24,343.25,4.8,2.7,0.013,224048.4,224048.4,20898,0,0,0,L,1151911521,1,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408577441,107845.00
08/20/2014 19:30,2,0.170,ACTIVE,214.87,337.24,60.017,1408577403,"274151322000088","019011112586793",24.81,25.50,0,334.54,342.95,4.3,2.2,0.018,228592.9,228592.9,20880,0,0,0,L,1151911521,1,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408577442,107846.00
08/20/2014 19:30,2,0.189,ACTIVE,215.09,337.24,60.012,1408577403,"274151322000095","019011112586793",25.52,25.80,0,334.84,342.65,4.9,2.8,0.018,243171.0,243171.0,20942,0,0,0,L,1151911521,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408577443,107847.00
08/20/2014 19:30,2,0.129,ACTIVE,215.54,339.34,60.001,1408577403,"274151322000068","019011112586793",30.53,28.00,0,336.34,398.86,4.0,1.9,0.018,171565.6,171565.6,21422,0,0,0,L,1151911521,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408577444,107848.00
08/20/2014 19:30,2,0.180,ACTIVE,215.09,337.54,60.017,1408577403,"274151322000054","019011112586793",25.90,26.00,0,334.24,342.65,4.8,2.7,0.013,233148.2,233148.2,21018,0,0,0,L,1151911521,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408577445,107849.00
08/20/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1408577403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58476.400000036,58476.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408578268,107850.00
08/20/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1408577403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52208.1,52208.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408578268,107851.00
08/20/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1408577403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51650.7,51650.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408578268,107852.00
08/20/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1408577403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49268.799999952,49268.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408578268,107853.00
08/20/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1408577403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57574.800000011,57574.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408578268,107854.00
08/20/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1408577403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52956.2,52956.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408578268,107855.00
08/20/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1408577403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,65174.5,65174.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408578268,107856.00
08/20/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1408577403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60037.2,60037.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408578268,107857.00
08/20/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1408577403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57793.800000013,57793.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408578268,107858.00
08/20/2014 19:45,2,0.125,ACTIVE,214.64,337.24,60.022,1408578304,"274151322000083","019011112586793",24.67,25.30,0,333.63,341.75,3.1,1.1,0.004,235306.5,235306.5,20969,0,0,0,L,1151911521,1,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408578338,107859.00
08/20/2014 19:45,2,0.129,ACTIVE,215.54,336.94,60.017,1408578304,"274151322000076","019011112586793",25.84,25.50,0,334.84,342.05,3.4,1.4,0.009,245393.5,245393.5,20948,0,0,0,L,1151911521,1,122.46,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408578339,107860.00
08/20/2014 19:45,2,0.064,ACTIVE_NO_POWER,215.09,336.94,60.017,1408578304,"274151322000094","019011112586793",29.06,26.30,0,334.54,342.05,2.0,0.0,0.000,173404.6,173404.6,21368,0,0,0,L,1151911521,1,122.23,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408578340,107861.00
08/20/2014 19:45,2,0.145,ACTIVE,214.64,336.94,60.001,1408578304,"274151322000052","019011112586793",25.39,25.50,0,333.03,342.05,3.8,1.7,0.004,236329.5,236329.5,20910,0,0,0,L,1151911521,1,122.01,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408578341,107862.00
08/20/2014 19:45,2,0.127,ACTIVE,214.87,336.34,60.006,1408578304,"274151322000085","019011112586793",24.21,25.30,0,334.24,342.05,3.1,1.1,0.000,235371.9,235371.9,20864,0,0,0,L,1151911521,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408578342,107863.00
08/20/2014 19:45,2,0.127,ACTIVE,214.87,336.94,59.996,1408578304,"274151322000087","019011112586793",24.57,32.20,0,333.63,342.65,3.2,1.1,0.009,224048.9,224048.9,20899,0,0,0,L,1151911521,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408578343,107864.00
08/20/2014 19:45,2,0.109,ACTIVE,214.64,336.04,60.017,1408578304,"274151322000088","019011112586793",23.66,25.30,0,333.33,341.75,2.6,0.6,0.004,228593.2,228593.2,20881,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408578344,107865.00
08/20/2014 19:45,2,0.123,ACTIVE,214.87,337.24,60.033,1408578304,"274151322000095","019011112586793",25.13,25.30,0,333.63,341.45,3.1,1.1,0.009,243171.5,243171.5,20943,0,0,0,L,1151911521,1,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408578345,107866.00
08/20/2014 19:45,2,0.084,ACTIVE,215.54,337.84,60.017,1408578304,"274151322000068","019011112586793",29.16,27.00,0,335.14,342.35,2.5,0.5,0.004,171565.8,171565.8,21423,0,0,0,L,1151911521,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408578346,107867.00
08/20/2014 19:45,2,0.121,ACTIVE,214.87,336.64,60.022,1408578304,"274151322000054","019011112586793",25.17,25.50,0,333.33,341.75,3.1,1.0,0.000,233148.6,233148.6,21019,0,0,0,L,1151911521,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408578347,107868.00
08/20/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1408578304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49268.799999952,49268.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408579164,107869.00
08/20/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1408578304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57574.800000011,57574.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408579164,107870.00
08/20/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1408578304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52956.2,52956.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408579164,107871.00
08/20/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1408578304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,65174.5,65174.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408579164,107872.00
08/20/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1408578304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60037.2,60037.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408579164,107873.00
08/20/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1408578304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57793.800000013,57793.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408579164,107874.00
08/20/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1408578304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66157.3,66157.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408579164,107875.00
08/20/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1408578304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58476.400000036,58476.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408579164,107876.00
08/20/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1408578304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52208.1,52208.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408579164,107877.00
08/20/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1408578304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51650.7,51650.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408579164,107878.00
08/20/2014 20:00,2,0.086,ACTIVE,214.87,322.81,60.012,1408579204,"274151322000083","019011112586793",24.41,24.80,0,315.00,353.47,2.1,0.1,0.000,235306.7,235306.7,20970,0,0,0,L,1151911521,1,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408579238,107879.00
08/20/2014 20:00,2,0.094,ACTIVE,215.09,336.94,60.017,1408579204,"274151322000076","019011112586793",24.31,24.80,0,324.92,346.86,2.3,0.3,0.004,245393.7,245393.7,20949,0,0,0,L,1151911521,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408579239,107880.00
08/20/2014 20:00,2,0.000,ALERT,214.87,297.87,59.990,1408579204,"274151322000094","019011112586793",39.90,24.50,0,295.76,384.73,0.0,0.0,0.000,173404.6,173404.6,21369,0,0,0,L,1151911521,1,122.23,124.27,0002,22,0,0,0,0,0,0,91,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408579241,107881.00
08/20/2014 20:00,2,0.105,ACTIVE,214.64,324.32,60.022,1408579204,"274151322000052","019011112586793",25.37,25.00,0,314.10,353.77,2.7,0.7,0.000,236329.9,236329.9,20911,0,0,0,L,1151911521,1,122.01,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408579242,107882.00
08/20/2014 20:00,2,0.090,ACTIVE,214.87,330.93,60.017,1408579204,"274151322000085","019011112586793",24.07,24.50,0,318.61,352.27,2.1,0.2,0.000,235372.1,235372.1,20865,0,0,0,L,1151911521,1,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408579243,107883.00
08/20/2014 20:00,2,0.094,ACTIVE,214.64,320.71,60.017,1408579204,"274151322000087","019011112586793",23.87,31.30,0,314.10,354.67,2.3,0.3,0.000,224049.1,224049.1,20900,0,0,0,L,1151911521,1,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408579244,107884.00
08/20/2014 20:00,2,0.068,ACTIVE_NO_POWER,214.41,318.61,60.022,1408579204,"274151322000088","019011112586793",23.62,24.50,0,315.90,351.97,1.7,0.0,0.000,228593.3,228593.3,20882,0,0,0,L,1151911521,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408579245,107885.00
08/20/2014 20:00,2,0.082,ACTIVE,214.41,336.94,60.017,1408579204,"274151322000095","019011112586793",24.13,24.50,0,321.01,349.86,2.0,0.1,0.000,243171.6,243171.6,20944,0,0,0,L,1151911521,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408579246,107886.00
08/20/2014 20:00,2,0.059,ALERT,215.54,333.93,60.012,1408579204,"274151322000068","019011112586793",25.58,25.50,0,296.06,391.64,1.5,0.0,0.000,171565.8,171565.8,21424,0,0,0,L,1151911521,1,123.14,124.27,0002,25,0,0,0,0,0,0,95,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408579247,107887.00
08/20/2014 20:00,2,0.086,ACTIVE,214.64,331.53,60.017,1408579204,"274151322000054","019011112586793",23.85,24.80,0,316.80,351.97,2.0,0.1,0.000,233148.8,233148.8,21020,0,0,0,L,1151911521,1,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408579248,107888.00
08/20/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1408579204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,65174.5,65174.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408580066,107889.00
08/20/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1408579204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60037.2,60037.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408580066,107890.00
08/20/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1408579204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57793.800000013,57793.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408580066,107891.00
08/20/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1408579204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66157.3,66157.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408580066,107892.00
08/20/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1408579204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58476.400000036,58476.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408580066,107893.00
08/20/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1408579204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52208.1,52208.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408580066,107894.00
08/20/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1408579204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51650.7,51650.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408580066,107895.00
08/20/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1408579204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49268.799999952,49268.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408580066,107896.00
08/20/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1408579204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57574.800000011,57574.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408580066,107897.00
08/20/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1408579204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52956.2,52956.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408580066,107898.00
08/20/2014 20:15,2,0.062,ALERT,215.32,299.07,59.990,1408580103,"274151322000083","019011112586793",21.23,22.80,0,297.26,324.32,1.4,0.0,0.000,235306.7,235306.7,20971,0,0,0,L,1151911521,1,122.46,124.27,0002,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408580138,107899.00
08/20/2014 20:15,2,0.064,ALERT,215.32,299.37,60.001,1408580103,"274151322000076","019011112586793",22.30,23.30,0,296.96,339.95,1.4,0.0,0.000,245393.7,245393.7,20950,0,0,0,L,1151911521,1,122.91,124.27,0002,21,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408580140,107900.00
08/20/2014 20:15,2,0.000,ALERT,215.09,299.67,59.953,1408580103,"274151322000094","019011112586793",38.82,23.00,0,296.66,380.52,0.0,0.0,0.000,173404.6,173404.6,21371,0,0,0,L,1151911521,1,122.68,124.49,0100,20,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1408580142,107901.00
08/20/2014 20:15,2,0.084,ALERT,214.64,299.07,59.990,1408580103,"274151322000052","019011112586793",21.05,23.50,0,296.96,332.43,1.8,0.0,0.000,236329.9,236329.9,20912,0,0,0,L,1151911521,1,122.23,124.27,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408580144,107902.00
08/20/2014 20:15,2,0.061,ALERT,215.09,299.37,60.012,1408580103,"274151322000085","019011112586793",22.03,23.00,0,296.96,337.24,1.4,0.0,0.000,235372.1,235372.1,20866,0,0,0,L,1151911521,1,122.91,124.04,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408580146,107903.00
08/20/2014 20:15,2,0.072,ALERT,215.09,298.77,59.990,1408580103,"274151322000087","019011112586793",20.67,29.30,0,296.36,321.91,1.5,0.0,0.000,224049.1,224049.1,20901,0,0,0,L,1151911521,1,122.68,124.04,0002,26,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408580148,107904.00
08/20/2014 20:15,2,0.047,ALERT,214.41,298.77,59.990,1408580103,"274151322000088","019011112586793",21.09,23.00,0,296.96,321.01,1.0,0.0,0.000,228593.3,228593.3,20883,0,0,0,L,1151911521,1,123.14,123.59,0002,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408580150,107905.00
08/20/2014 20:15,2,0.057,ALERT,214.87,299.97,60.001,1408580103,"274151322000095","019011112586793",21.91,22.80,0,297.87,337.84,1.2,0.0,0.000,243171.6,243171.6,20945,0,0,0,L,1151911521,1,123.14,123.81,0002,19,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408580152,107906.00
08/20/2014 20:15,2,0.008,ALERT,215.77,298.17,59.964,1408580103,"274151322000068","019011112586793",39.00,24.00,0,296.36,380.22,0.0,0.0,0.000,171565.8,171565.8,21426,0,0,0,L,1151911521,1,123.36,124.27,0100,23,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1408580154,107907.00
08/20/2014 20:15,2,0.057,ALERT,214.64,299.07,60.012,1408580103,"274151322000054","019011112586793",21.69,23.30,0,296.96,332.13,1.3,0.0,0.000,233148.8,233148.8,21021,0,0,0,L,1151911521,1,122.68,123.81,0002,21,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408580155,107908.00
08/20/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1408580103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66157.3,66157.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408580973,107909.00
08/20/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1408580103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58476.400000036,58476.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408580973,107910.00
08/20/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1408580103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52208.1,52208.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408580973,107911.00
08/20/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1408580103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51650.7,51650.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408580973,107912.00
08/20/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1408580103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49268.799999952,49268.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408580973,107913.00
08/20/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1408580103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57574.800000011,57574.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408580973,107914.00
08/20/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1408580103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52956.2,52956.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408580973,107915.00
08/20/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1408580103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,65174.5,65174.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408580973,107916.00
08/20/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1408580103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60037.2,60037.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408580973,107917.00
08/20/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1408580103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57793.800000013,57793.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408580973,107918.00
08/20/2014 20:30,2,0.018,ALERT,214.64,297.87,59.996,1408581004,"274151322000083","019011112586793",26.70,22.00,0,296.36,301.47,0.0,0.0,0.000,235306.7,235306.7,20973,0,0,0,L,1151911521,1,122.23,124.27,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1408581040,107919.00
08/20/2014 20:30,2,0.018,ALERT,215.09,298.17,60.001,1408581004,"274151322000076","019011112586793",27.65,22.30,0,295.76,301.47,0.0,0.0,0.000,245393.7,245393.7,20952,0,0,0,L,1151911521,1,122.46,124.49,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1408581041,107920.00
08/20/2014 20:30,2,0.000,ALERT,214.87,327.02,60.006,1408581004,"274151322000094","019011112586793",37.15,22.00,0,295.46,368.80,0.0,0.0,0.000,173404.6,173404.6,21373,0,0,0,L,1151911521,1,121.78,124.72,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1408581043,107921.00
08/20/2014 20:30,2,0.043,ALERT,214.41,297.26,59.964,1408581004,"274151322000052","019011112586793",26.88,22.50,0,295.76,301.47,0.0,0.0,0.000,236329.9,236329.9,20914,0,0,0,L,1151911521,1,121.78,124.27,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1408581045,107922.00
08/20/2014 20:30,2,0.020,ALERT,214.87,298.17,60.001,1408581004,"274151322000085","019011112586793",27.02,22.30,0,296.06,301.77,0.0,0.0,0.000,235372.1,235372.1,20868,0,0,0,L,1151911521,1,122.46,124.27,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1408581047,107923.00
08/20/2014 20:30,2,0.031,ALERT,215.09,296.96,60.038,1408581004,"274151322000087","019011112586793",26.06,27.80,0,295.16,301.17,0.0,0.0,0.000,224049.1,224049.1,20903,0,0,0,L,1151911521,1,122.46,124.27,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1408581049,107924.00
08/20/2014 20:30,2,0.008,ALERT,214.19,297.87,59.996,1408581004,"274151322000088","019011112586793",25.64,22.00,0,295.76,301.47,0.0,0.0,0.000,228593.3,228593.3,20885,0,0,0,L,1151911521,1,122.91,123.81,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1408581051,107925.00
08/20/2014 20:30,2,0.012,ALERT,214.87,298.77,59.996,1408581004,"274151322000095","019011112586793",26.98,21.80,0,297.26,302.37,0.0,0.0,0.000,243171.6,243171.6,20947,0,0,0,L,1151911521,1,122.68,124.04,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1408581053,107926.00
08/20/2014 20:30,2,0.008,ALERT,215.32,297.26,60.022,1408581004,"274151322000068","019011112586793",37.57,22.80,0,295.46,374.21,0.0,0.0,0.000,171565.8,171565.8,21428,0,0,0,L,1151911521,1,122.46,124.49,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1408581055,107927.00
08/20/2014 20:30,2,0.016,ALERT,214.87,297.87,59.996,1408581004,"274151322000054","019011112586793",27.04,22.50,0,295.76,301.47,0.0,0.0,0.000,233148.8,233148.8,21023,0,0,0,L,1151911521,1,122.46,124.04,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1408581056,107928.00
08/20/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408581004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51650.7,51650.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408581874,107929.00
08/20/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408581004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49268.799999952,49268.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408581874,107930.00
08/20/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408581004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57574.800000011,57574.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408581874,107931.00
08/20/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408581004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52956.2,52956.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408581874,107932.00
08/20/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408581004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,65174.5,65174.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408581874,107933.00
08/20/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408581004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60037.2,60037.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408581874,107934.00
08/20/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408581004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57793.800000013,57793.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408581874,107935.00
08/20/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408581004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66157.3,66157.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408581874,107936.00
08/20/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408581004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58476.400000036,58476.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408581874,107937.00
08/20/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408581004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52208.1,52208.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408581874,107938.00
08/20/2014 20:45,2,0.000,ALERT,214.19,298.47,60.017,1408581904,"274151322000083","019011112586793",0.00,21.30,0,295.76,300.87,0.0,0.0,0.000,235306.7,235306.7,20975,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1408581938,107939.00
08/20/2014 20:45,2,0.000,ALERT,214.87,297.57,59.980,1408581904,"274151322000076","019011112586793",0.00,21.50,0,295.46,300.57,0.0,0.0,0.000,245393.7,245393.7,20954,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1408581940,107940.00
08/20/2014 20:45,2,0.000,ALERT,214.41,297.26,59.969,1408581904,"274151322000094","019011112586793",0.00,21.30,0,294.86,361.29,0.0,0.0,0.000,173404.6,173404.6,21375,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1408581942,107941.00
08/20/2014 20:45,2,0.000,ALERT,214.19,298.47,60.001,1408581904,"274151322000052","019011112586793",0.00,21.80,0,295.16,300.87,0.0,0.0,0.000,236329.9,236329.9,20916,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1408581944,107942.00
