ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2014 20:45,2,0.000,ALERT,214.19,297.26,60.012,1408581904,"274151322000085","019011112586793",0.00,21.50,0,295.46,300.57,0.0,0.0,0.000,235372.1,235372.1,20870,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1408581946,107943.00
08/20/2014 20:45,2,0.000,ALERT,214.19,297.26,60.022,1408581904,"274151322000087","019011112586793",0.00,26.80,0,294.86,300.27,0.0,0.0,0.000,224049.1,224049.1,20905,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1408581948,107944.00
08/20/2014 20:45,2,0.000,ALERT,213.96,297.87,59.975,1408581904,"274151322000088","019011112586793",0.00,21.50,0,295.46,300.57,0.0,0.0,0.000,228593.3,228593.3,20887,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1408581949,107945.00
08/20/2014 20:45,2,0.000,ALERT,214.19,299.07,60.012,1408581904,"274151322000095","019011112586793",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,243171.6,243171.6,20949,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1408581951,107946.00
08/20/2014 20:45,2,0.000,ALERT,214.87,297.26,60.006,1408581904,"274151322000068","019011112586793",0.00,22.00,0,294.86,369.40,0.0,0.0,0.000,171565.8,171565.8,21430,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1408581953,107947.00
08/20/2014 20:45,2,0.000,ALERT,214.19,298.47,60.017,1408581904,"274151322000054","019011112586793",0.00,21.80,0,295.46,300.87,0.0,0.0,0.000,233148.8,233148.8,21025,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1408581955,107948.00
08/20/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408581904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52956.2,52956.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408582773,107949.00
08/20/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408581904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,65174.5,65174.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408582773,107950.00
08/20/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408581904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60037.2,60037.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408582773,107951.00
08/20/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408581904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57793.800000013,57793.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408582773,107952.00
08/20/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408581904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66157.3,66157.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408582773,107953.00
08/20/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408581904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58476.400000036,58476.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408582773,107954.00
08/20/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408581904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52208.1,52208.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408582773,107955.00
08/20/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408581904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51650.7,51650.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408582773,107956.00
08/20/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408581904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49268.799999952,49268.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408582773,107957.00
08/20/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408581904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57574.800000011,57574.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408582773,107958.00
08/20/2014 21:00,2,0.000,ALERT,213.74,296.36,60.017,1408582803,"274151322000083","019011112586793",0.00,20.70,0,283.14,300.57,0.0,0.0,0.000,235306.7,235306.7,20977,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408582838,107959.00
08/20/2014 21:00,2,0.000,ALERT,214.19,296.36,60.017,1408582803,"274151322000076","019011112586793",0.00,21.00,0,282.84,300.57,0.0,0.0,0.000,245393.7,245393.7,20956,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408582840,107960.00
08/20/2014 21:00,2,0.000,ALERT,213.74,295.76,60.028,1408582803,"274151322000094","019011112586793",0.00,20.70,0,282.54,299.67,0.0,0.0,0.000,173404.6,173404.6,21377,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408582842,107961.00
08/20/2014 21:00,2,0.000,ALERT,213.51,295.76,60.022,1408582803,"274151322000052","019011112586793",0.00,21.00,0,282.84,300.57,0.0,0.0,0.000,236329.9,236329.9,20918,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408582844,107962.00
08/20/2014 21:00,2,0.000,ALERT,213.96,296.36,60.022,1408582803,"274151322000085","019011112586793",0.00,21.00,0,282.84,300.27,0.0,0.0,0.000,235372.1,235372.1,20872,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408582846,107963.00
08/20/2014 21:00,2,0.000,ALERT,213.74,295.16,60.017,1408582803,"274151322000087","019011112586793",0.00,25.50,0,282.24,299.67,0.0,0.0,0.000,224049.1,224049.1,20907,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408582847,107964.00
08/20/2014 21:00,2,0.000,ALERT,213.29,296.06,60.022,1408582803,"274151322000088","019011112586793",0.00,21.00,0,283.14,300.27,0.0,0.0,0.000,228593.3,228593.3,20889,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408582849,107965.00
08/20/2014 21:00,2,0.000,ALERT,213.51,296.96,60.028,1408582803,"274151322000095","019011112586793",0.00,20.30,0,284.04,301.17,0.0,0.0,0.000,243171.6,243171.6,20951,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408582851,107966.00
08/20/2014 21:00,2,0.000,ALERT,214.41,295.76,60.022,1408582803,"274151322000068","019011112586793",0.00,21.30,0,282.54,299.37,0.0,0.0,0.000,171565.8,171565.8,21432,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408582853,107967.00
08/20/2014 21:00,2,0.000,ALERT,213.74,296.06,60.017,1408582803,"274151322000054","019011112586793",0.00,21.30,0,283.14,300.57,0.0,0.0,0.000,233148.8,233148.8,21027,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408582855,107968.00
08/20/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408582803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57793.800000013,57793.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408583672,107969.00
08/20/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408582803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66157.3,66157.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408583672,107970.00
08/20/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408582803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58476.400000036,58476.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408583672,107971.00
08/20/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408582803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52208.1,52208.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408583672,107972.00
08/20/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408582803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51650.7,51650.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408583672,107973.00
08/20/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408582803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49268.799999952,49268.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408583672,107974.00
08/20/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408582803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57574.800000011,57574.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408583672,107975.00
08/20/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408582803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52956.2,52956.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408583672,107976.00
08/20/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408582803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,65174.5,65174.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408583672,107977.00
08/20/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408582803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60037.2,60037.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408583672,107978.00
08/20/2014 21:15,2,0.000,ALERT,213.74,297.26,60.006,1408583703,"274151322000083","019011112586793",0.00,20.00,0,294.26,299.37,0.0,0.0,0.000,235306.7,235306.7,20979,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408583739,107979.00
08/20/2014 21:15,2,0.000,ALERT,214.19,296.66,60.006,1408583703,"274151322000076","019011112586793",0.00,20.00,0,293.96,299.07,0.0,0.0,0.000,245393.7,245393.7,20958,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408583741,107980.00
08/20/2014 21:15,2,0.000,ALERT,213.96,296.36,60.006,1408583703,"274151322000094","019011112586793",0.00,20.00,0,293.96,298.17,0.0,0.0,0.000,173404.6,173404.6,21379,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408583742,107981.00
08/20/2014 21:15,2,0.000,ALERT,213.51,297.57,60.006,1408583703,"274151322000052","019011112586793",0.00,20.30,0,293.66,299.37,0.0,0.0,0.000,236329.9,236329.9,20920,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408583744,107982.00
08/20/2014 21:15,2,0.000,ALERT,213.74,296.96,60.006,1408583703,"274151322000085","019011112586793",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,235372.1,235372.1,20874,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408583746,107983.00
08/20/2014 21:15,2,0.000,ALERT,213.74,296.66,60.001,1408583703,"274151322000087","019011112586793",0.00,24.50,0,293.36,298.17,0.0,0.0,0.000,224049.1,224049.1,20909,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408583748,107984.00
08/20/2014 21:15,2,0.000,ALERT,213.51,296.96,60.006,1408583703,"274151322000088","019011112586793",0.00,20.00,0,293.96,298.77,0.0,0.0,0.000,228593.3,228593.3,20891,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408583750,107985.00
08/20/2014 21:15,2,0.000,ALERT,213.74,297.87,60.012,1408583703,"274151322000095","019011112586793",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,243171.6,243171.6,20953,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408583752,107986.00
08/20/2014 21:15,2,0.000,ALERT,214.41,296.36,60.006,1408583703,"274151322000068","019011112586793",0.00,21.00,0,293.36,297.87,0.0,0.0,0.000,171565.8,171565.8,21434,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408583754,107987.00
08/20/2014 21:15,2,0.000,ALERT,213.51,297.57,60.038,1408583703,"274151322000054","019011112586793",0.00,20.70,0,293.96,299.07,0.0,0.0,0.000,233148.8,233148.8,21029,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408583756,107988.00
08/20/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408583703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52208.1,52208.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408584574,107989.00
08/20/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408583703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51650.7,51650.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408584574,107990.00
08/20/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408583703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49268.799999952,49268.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408584574,107991.00
08/20/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408583703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57574.800000011,57574.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408584574,107992.00
08/20/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408583703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52956.2,52956.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408584574,107993.00
08/20/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408583703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,65174.5,65174.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408584574,107994.00
08/20/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408583703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60037.2,60037.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408584574,107995.00
08/20/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408583703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57793.800000013,57793.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408584574,107996.00
08/20/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408583703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66157.3,66157.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408584574,107997.00
08/20/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408583703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58476.400000036,58476.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408584574,107998.00
08/20/2014 21:30,2,0.000,ALERT,213.51,296.96,60.001,1408584604,"274151322000083","019011112586793",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,235306.7,235306.7,20981,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408584639,107999.00
08/20/2014 21:30,2,0.000,ALERT,213.96,297.26,59.996,1408584604,"274151322000076","019011112586793",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,245393.7,245393.7,20960,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408584640,108000.00
08/20/2014 21:30,2,0.000,ALERT,213.51,296.36,59.996,1408584604,"274151322000094","019011112586793",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,173404.6,173404.6,21381,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408584642,108001.00
08/20/2014 21:30,2,0.000,ALERT,213.29,296.36,60.001,1408584604,"274151322000052","019011112586793",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,236329.9,236329.9,20922,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408584644,108002.00
08/20/2014 21:30,2,0.000,ALERT,213.51,297.26,60.001,1408584604,"274151322000085","019011112586793",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,235372.1,235372.1,20876,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408584646,108003.00
08/20/2014 21:30,2,0.000,ALERT,213.51,296.06,60.001,1408584604,"274151322000087","019011112586793",0.00,23.80,0,294.56,298.77,0.0,0.0,0.000,224049.1,224049.1,20911,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408584648,108004.00
08/20/2014 21:30,2,0.000,ALERT,213.29,296.66,60.038,1408584604,"274151322000088","019011112586793",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,228593.3,228593.3,20893,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408584649,108005.00
08/20/2014 21:30,2,0.000,ALERT,213.51,297.87,60.001,1408584604,"274151322000095","019011112586793",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,243171.6,243171.6,20955,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408584651,108006.00
08/20/2014 21:30,2,0.000,ALERT,213.96,296.06,59.975,1408584604,"274151322000068","019011112586793",0.00,20.30,0,294.56,298.17,0.0,0.0,0.000,171565.8,171565.8,21436,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408584653,108007.00
08/20/2014 21:30,2,0.000,ALERT,213.51,296.66,60.006,1408584604,"274151322000054","019011112586793",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,233148.8,233148.8,21031,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408584655,108008.00
08/20/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408584604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57574.800000011,57574.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408585473,108009.00
08/20/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408584604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52956.2,52956.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408585473,108010.00
08/20/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408584604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,65174.5,65174.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408585473,108011.00
08/20/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408584604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60037.2,60037.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408585473,108012.00
08/20/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408584604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57793.800000013,57793.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408585473,108013.00
08/20/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408584604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66157.3,66157.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408585473,108014.00
08/20/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408584604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58476.400000036,58476.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408585473,108015.00
08/20/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408584604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52208.1,52208.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408585473,108016.00
08/20/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408584604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51650.7,51650.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408585473,108017.00
08/20/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408584604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49268.799999952,49268.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408585473,108018.00
08/20/2014 21:45,2,0.000,ALERT,213.51,296.96,60.043,1408585504,"274151322000083","019011112586793",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,235306.7,235306.7,20983,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408585539,108019.00
08/20/2014 21:45,2,0.000,ALERT,213.96,296.06,60.043,1408585504,"274151322000076","019011112586793",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,245393.7,245393.7,20962,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408585541,108020.00
08/20/2014 21:45,2,0.000,ALERT,213.51,296.06,60.043,1408585504,"274151322000094","019011112586793",0.00,19.30,0,294.56,298.17,0.0,0.0,0.000,173404.6,173404.6,21383,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408585543,108021.00
08/20/2014 21:45,2,0.000,ALERT,213.29,297.26,60.038,1408585504,"274151322000052","019011112586793",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,236329.9,236329.9,20924,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408585545,108022.00
08/20/2014 21:45,2,0.000,ALERT,213.51,296.36,60.038,1408585504,"274151322000085","019011112586793",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,235372.1,235372.1,20878,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408585547,108023.00
08/20/2014 21:45,2,0.000,ALERT,213.51,296.36,60.012,1408585504,"274151322000087","019011112586793",0.00,23.00,0,294.26,298.47,0.0,0.0,0.000,224049.1,224049.1,20913,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408585549,108024.00
08/20/2014 21:45,2,0.000,ALERT,213.06,296.66,60.043,1408585504,"274151322000088","019011112586793",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,228593.3,228593.3,20895,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408585551,108025.00
08/20/2014 21:45,2,0.000,ALERT,213.29,297.57,60.065,1408585504,"274151322000095","019011112586793",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,243171.6,243171.6,20957,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408585553,108026.00
08/20/2014 21:45,2,0.000,ALERT,213.96,295.76,60.065,1408585504,"274151322000068","019011112586793",0.00,20.00,0,294.26,297.87,0.0,0.0,0.000,171565.8,171565.8,21438,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408585554,108027.00
08/20/2014 21:45,2,0.000,ALERT,213.29,296.96,60.038,1408585504,"274151322000054","019011112586793",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,233148.8,233148.8,21033,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408585556,108028.00
08/20/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408585504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60037.2,60037.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408586374,108029.00
08/20/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408585504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57793.800000013,57793.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408586374,108030.00
08/20/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408585504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66157.3,66157.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408586374,108031.00
08/20/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408585504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58476.400000036,58476.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408586374,108032.00
08/20/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408585504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52208.1,52208.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408586374,108033.00
08/20/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408585504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51650.7,51650.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408586374,108034.00
08/20/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408585504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49268.799999952,49268.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408586374,108035.00
08/20/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408585504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57574.800000011,57574.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408586374,108036.00
08/20/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408585504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52956.2,52956.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408586374,108037.00
08/20/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408585504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,65174.5,65174.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408586374,108038.00
08/20/2014 22:00,2,0.000,ALERT,214.19,297.26,60.017,1408586404,"274151322000083","019011112586793",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,235306.7,235306.7,20985,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408586438,108039.00
08/20/2014 22:00,2,0.000,ALERT,214.87,297.26,60.017,1408586404,"274151322000076","019011112586793",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,245393.7,245393.7,20964,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408586440,108040.00
08/20/2014 22:00,2,0.000,ALERT,214.41,296.36,60.017,1408586404,"274151322000094","019011112586793",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,173404.6,173404.6,21385,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408586442,108041.00
08/20/2014 22:00,2,0.000,ALERT,213.96,296.66,60.006,1408586404,"274151322000052","019011112586793",0.00,19.50,0,294.26,299.37,0.0,0.0,0.000,236329.9,236329.9,20926,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408586444,108042.00
08/20/2014 22:00,2,0.000,ALERT,214.41,296.96,60.049,1408586404,"274151322000085","019011112586793",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,235372.1,235372.1,20880,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408586446,108043.00
08/20/2014 22:00,2,0.000,ALERT,214.19,296.36,60.012,1408586404,"274151322000087","019011112586793",0.00,22.50,0,293.96,298.47,0.0,0.0,0.000,224049.1,224049.1,20915,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408586448,108044.00
08/20/2014 22:00,2,0.000,ALERT,213.74,296.66,60.017,1408586404,"274151322000088","019011112586793",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,228593.3,228593.3,20897,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408586449,108045.00
08/20/2014 22:00,2,0.000,ALERT,214.19,298.17,60.022,1408586404,"274151322000095","019011112586793",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,243171.6,243171.6,20959,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408586451,108046.00
08/20/2014 22:00,2,0.000,ALERT,214.87,296.36,60.012,1408586404,"274151322000068","019011112586793",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,171565.8,171565.8,21440,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408586453,108047.00
08/20/2014 22:00,2,0.000,ALERT,214.19,297.26,60.017,1408586404,"274151322000054","019011112586793",0.00,19.50,0,294.56,299.67,0.0,0.0,0.000,233148.8,233148.8,21035,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408586455,108048.00
08/20/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408586404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58476.400000036,58476.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408587272,108049.00
08/20/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408586404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52208.1,52208.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408587272,108050.00
08/20/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408586404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51650.7,51650.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408587272,108051.00
08/20/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408586404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49268.799999952,49268.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408587272,108052.00
08/20/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408586404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57574.800000011,57574.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408587272,108053.00
08/20/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408586404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52956.2,52956.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408587272,108054.00
08/20/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408586404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,65174.5,65174.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408587272,108055.00
08/20/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408586404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60037.2,60037.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408587272,108056.00
08/20/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408586404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57793.800000013,57793.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408587272,108057.00
08/20/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408586404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66157.3,66157.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408587272,108058.00
08/20/2014 22:15,2,0.000,ALERT,215.32,298.77,59.990,1408587304,"274151322000083","019011112586793",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,235306.7,235306.7,20988,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408587339,108059.00
08/20/2014 22:15,2,0.000,ALERT,215.77,298.17,59.990,1408587304,"274151322000076","019011112586793",0.00,19.00,0,295.46,300.57,0.0,0.0,0.000,245393.7,245393.7,20967,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408587341,108060.00
08/20/2014 22:15,2,0.000,ALERT,215.09,298.47,60.001,1408587304,"274151322000094","019011112586793",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,173404.6,173404.6,21388,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408587344,108061.00
08/20/2014 22:15,2,0.000,ALERT,215.09,299.07,60.001,1408587304,"274151322000052","019011112586793",0.00,19.30,0,295.46,300.87,0.0,0.0,0.000,236329.9,236329.9,20929,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408587347,108062.00
08/20/2014 22:15,2,0.000,ALERT,215.32,298.47,59.996,1408587304,"274151322000085","019011112586793",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,235372.1,235372.1,20883,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408587350,108063.00
08/20/2014 22:15,2,0.000,ALERT,215.09,298.17,59.985,1408587304,"274151322000087","019011112586793",0.00,22.30,0,294.86,299.97,0.0,0.0,0.000,224049.1,224049.1,20917,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408587352,108064.00
08/20/2014 22:15,2,0.000,ALERT,214.87,298.47,60.001,1408587304,"274151322000088","019011112586793",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,228593.3,228593.3,20899,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408587353,108065.00
08/20/2014 22:15,2,0.000,ALERT,215.32,299.37,59.996,1408587304,"274151322000095","019011112586793",0.00,18.70,0,296.36,301.47,0.0,0.0,0.000,243171.6,243171.6,20961,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408587355,108066.00
08/20/2014 22:15,2,0.000,ALERT,215.77,297.87,59.985,1408587304,"274151322000068","019011112586793",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,171565.8,171565.8,21442,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408587357,108067.00
08/20/2014 22:15,2,0.000,ALERT,215.09,298.77,60.006,1408587304,"274151322000054","019011112586793",0.00,19.50,0,295.46,300.87,0.0,0.0,0.000,233148.8,233148.8,21037,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408587359,108068.00
08/20/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408587304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51650.7,51650.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408588163,108069.00
08/20/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408587304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49268.799999952,49268.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408588163,108070.00
08/20/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408587304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57574.800000011,57574.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408588163,108071.00
08/20/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408587304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52956.2,52956.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408588163,108072.00
08/20/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408587304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,65174.5,65174.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408588163,108073.00
08/20/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408587304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60037.2,60037.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408588163,108074.00
08/20/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408587304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57793.800000013,57793.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408588163,108075.00
08/20/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408587304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66157.3,66157.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408588163,108076.00
08/20/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408587304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58476.400000036,58476.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408588163,108077.00
08/20/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408587304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52208.1,52208.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408588163,108078.00
08/20/2014 22:30,2,0.000,ALERT,213.74,296.96,60.028,1408588204,"274151322000083","019011112586793",0.00,18.70,0,295.46,301.17,0.0,0.0,0.000,235306.7,235306.7,20990,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408588239,108079.00
08/20/2014 22:30,2,0.000,ALERT,214.19,297.26,60.022,1408588204,"274151322000076","019011112586793",0.00,19.00,0,294.86,300.87,0.0,0.0,0.000,245393.7,245393.7,20969,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408588241,108080.00
08/20/2014 22:30,2,0.000,ALERT,213.74,296.36,60.012,1408588204,"274151322000094","019011112586793",0.00,18.70,0,294.86,299.97,0.0,0.0,0.000,173404.6,173404.6,21390,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408588242,108081.00
08/20/2014 22:30,2,0.000,ALERT,213.51,296.66,60.017,1408588204,"274151322000052","019011112586793",0.00,19.00,0,294.86,300.87,0.0,0.0,0.000,236329.9,236329.9,20931,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408588244,108082.00
08/20/2014 22:30,2,0.000,ALERT,213.96,297.26,60.028,1408588204,"274151322000085","019011112586793",0.00,19.00,0,295.16,300.57,0.0,0.0,0.000,235372.1,235372.1,20885,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408588246,108083.00
08/20/2014 22:30,2,0.000,ALERT,213.96,296.06,60.028,1408588204,"274151322000087","019011112586793",0.00,21.80,0,294.56,299.97,0.0,0.0,0.000,224049.1,224049.1,20919,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408588248,108084.00
08/20/2014 22:30,2,0.000,ALERT,213.29,296.66,60.012,1408588204,"274151322000088","019011112586793",0.00,19.30,0,294.86,300.57,0.0,0.0,0.000,228593.3,228593.3,20901,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408588251,108085.00
08/20/2014 22:30,2,0.000,ALERT,213.74,297.87,60.022,1408588204,"274151322000095","019011112586793",0.00,18.30,0,296.06,301.47,0.0,0.0,0.000,243171.6,243171.6,20963,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408588253,108086.00
08/20/2014 22:30,2,0.000,ALERT,214.41,296.06,60.028,1408588204,"274151322000068","019011112586793",0.00,19.50,0,294.56,299.67,0.0,0.0,0.000,171565.8,171565.8,21444,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408588254,108087.00
08/20/2014 22:30,2,0.000,ALERT,213.74,296.96,60.022,1408588204,"274151322000054","019011112586793",0.00,19.30,0,294.86,300.87,0.0,0.0,0.000,233148.8,233148.8,21039,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408588256,108088.00
08/20/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408588204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52956.2,52956.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408589074,108089.00
08/20/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408588204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,65174.5,65174.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408589074,108090.00
08/20/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408588204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60037.2,60037.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408589074,108091.00
08/20/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408588204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57793.800000013,57793.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408589074,108092.00
08/20/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408588204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66157.3,66157.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408589074,108093.00
08/20/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408588204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58476.400000036,58476.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408589074,108094.00
08/20/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408588204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52208.1,52208.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408589074,108095.00
08/20/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408588204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51650.7,51650.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408589074,108096.00
08/20/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408588204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49268.799999952,49268.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408589074,108097.00
08/20/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408588204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57574.800000011,57574.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408589074,108098.00
08/20/2014 22:45,2,0.000,ALERT,215.09,298.77,60.038,1408589104,"274151322000083","019011112586793",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,235306.7,235306.7,20992,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408589139,108099.00
