ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2014 22:45,2,0.000,ALERT,215.54,298.47,60.033,1408589104,"274151322000076","019011112586793",0.00,18.70,0,294.86,299.97,0.0,0.0,0.000,245393.7,245393.7,20971,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408589141,108100.00
08/20/2014 22:45,2,0.000,ALERT,215.09,297.87,60.038,1408589104,"274151322000094","019011112586793",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,173404.6,173404.6,21392,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408589142,108101.00
08/20/2014 22:45,2,0.000,ALERT,214.87,299.07,60.043,1408589104,"274151322000052","019011112586793",0.00,19.00,0,294.86,300.27,0.0,0.0,0.000,236329.9,236329.9,20933,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408589144,108102.00
08/20/2014 22:45,2,0.000,ALERT,215.09,298.77,60.038,1408589104,"274151322000085","019011112586793",0.00,18.70,0,294.86,299.97,0.0,0.0,0.000,235372.1,235372.1,20887,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408589146,108103.00
08/20/2014 22:45,2,0.000,ALERT,215.09,297.87,60.065,1408589104,"274151322000087","019011112586793",0.00,21.50,0,294.56,299.37,0.0,0.0,0.000,224049.1,224049.1,20922,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408589149,108104.00
08/20/2014 22:45,2,0.000,ALERT,214.64,298.47,60.038,1408589104,"274151322000088","019011112586793",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,228593.3,228593.3,20904,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408589151,108105.00
08/20/2014 22:45,2,0.000,ALERT,214.87,299.37,60.038,1408589104,"274151322000095","019011112586793",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,243171.6,243171.6,20966,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408589154,108106.00
08/20/2014 22:45,2,0.000,ALERT,215.54,297.87,60.033,1408589104,"274151322000068","019011112586793",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,171565.8,171565.8,21447,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408589156,108107.00
08/20/2014 22:45,2,0.000,ALERT,214.87,298.77,60.038,1408589104,"274151322000054","019011112586793",0.00,19.00,0,294.86,300.27,0.0,0.0,0.000,233148.8,233148.8,21042,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408589158,108108.00
08/20/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408589104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57793.800000013,57793.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408589976,108109.00
08/20/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408589104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66157.3,66157.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408589976,108110.00
08/20/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408589104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58476.400000036,58476.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408589976,108111.00
08/20/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408589104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52208.1,52208.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408589976,108112.00
08/20/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408589104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51650.7,51650.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408589976,108113.00
08/20/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408589104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49268.799999952,49268.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408589976,108114.00
08/20/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408589104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57574.800000011,57574.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408589976,108115.00
08/20/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408589104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52956.2,52956.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408589976,108116.00
08/20/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408589104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,65174.5,65174.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408589976,108117.00
08/20/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408589104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60037.2,60037.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408589976,108118.00
08/20/2014 23:00,2,0.000,ALERT,215.09,300.27,60.022,1408590004,"274151322000083","019011112586793",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,235306.7,235306.7,20994,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408590039,108119.00
08/20/2014 23:00,2,0.000,ALERT,215.77,299.97,60.028,1408590004,"274151322000076","019011112586793",0.00,18.30,0,296.36,301.77,0.0,0.0,0.000,245393.7,245393.7,20973,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408590041,108120.00
08/20/2014 23:00,2,0.000,ALERT,215.32,299.37,60.022,1408590004,"274151322000094","019011112586793",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,173404.6,173404.6,21394,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408590043,108121.00
08/20/2014 23:00,2,0.000,ALERT,215.09,299.37,60.054,1408590004,"274151322000052","019011112586793",0.00,18.70,0,296.36,301.77,0.0,0.0,0.000,236329.9,236329.9,20935,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408590045,108122.00
08/20/2014 23:00,2,0.000,ALERT,215.32,299.97,60.028,1408590004,"274151322000085","019011112586793",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,235372.1,235372.1,20889,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408590047,108123.00
08/20/2014 23:00,2,0.000,ALERT,215.32,299.07,60.033,1408590004,"274151322000087","019011112586793",0.00,21.30,0,295.76,300.87,0.0,0.0,0.000,224049.1,224049.1,20924,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408590049,108124.00
08/20/2014 23:00,2,0.000,ALERT,214.87,299.37,60.028,1408590004,"274151322000088","019011112586793",0.00,18.70,0,296.36,301.47,0.0,0.0,0.000,228593.3,228593.3,20906,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408590051,108125.00
08/20/2014 23:00,2,0.000,ALERT,215.32,300.87,60.022,1408590004,"274151322000095","019011112586793",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,243171.6,243171.6,20968,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408590053,108126.00
08/20/2014 23:00,2,0.000,ALERT,215.77,299.07,60.028,1408590004,"274151322000068","019011112586793",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,171565.8,171565.8,21449,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408590054,108127.00
08/20/2014 23:00,2,0.000,ALERT,215.09,299.67,60.022,1408590004,"274151322000054","019011112586793",0.00,19.00,0,296.36,302.07,0.0,0.0,0.000,233148.8,233148.8,21044,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408590056,108128.00
08/20/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408590004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52208.1,52208.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408590873,108129.00
08/20/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408590004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51650.7,51650.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408590873,108130.00
08/20/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408590004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49268.799999952,49268.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408590873,108131.00
08/20/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408590004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57574.800000011,57574.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408590873,108132.00
08/20/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408590004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52956.2,52956.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408590873,108133.00
08/20/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408590004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,65174.5,65174.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408590873,108134.00
08/20/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408590004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60037.2,60037.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408590873,108135.00
08/20/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408590004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57793.800000013,57793.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408590873,108136.00
08/20/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408590004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66157.3,66157.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408590873,108137.00
08/20/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408590004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58476.400000036,58476.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408590873,108138.00
08/20/2014 23:15,2,0.000,ALERT,214.64,298.77,60.006,1408590904,"274151322000083","019011112586793",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,235306.7,235306.7,20996,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408590939,108139.00
08/20/2014 23:15,2,0.000,ALERT,215.32,299.07,60.006,1408590904,"274151322000076","019011112586793",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,245393.7,245393.7,20975,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408590940,108140.00
08/20/2014 23:15,2,0.000,ALERT,214.87,298.47,59.975,1408590904,"274151322000094","019011112586793",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,173404.6,173404.6,21396,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408590942,108141.00
08/20/2014 23:15,2,0.000,ALERT,214.64,298.47,59.969,1408590904,"274151322000052","019011112586793",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,236329.9,236329.9,20937,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408590944,108142.00
08/20/2014 23:15,2,0.000,ALERT,215.09,299.07,60.038,1408590904,"274151322000085","019011112586793",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,235372.1,235372.1,20891,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408590946,108143.00
08/20/2014 23:15,2,0.000,ALERT,214.87,297.87,60.006,1408590904,"274151322000087","019011112586793",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,224049.1,224049.1,20926,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408590948,108144.00
08/20/2014 23:15,2,0.000,ALERT,214.41,298.77,60.012,1408590904,"274151322000088","019011112586793",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,228593.3,228593.3,20908,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408590950,108145.00
08/20/2014 23:15,2,0.000,ALERT,214.87,299.97,60.006,1408590904,"274151322000095","019011112586793",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,243171.6,243171.6,20970,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408590952,108146.00
08/20/2014 23:15,2,0.000,ALERT,215.54,298.17,60.012,1408590904,"274151322000068","019011112586793",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,171565.8,171565.8,21451,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408590953,108147.00
08/20/2014 23:15,2,0.000,ALERT,214.64,299.07,60.006,1408590904,"274151322000054","019011112586793",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,233148.8,233148.8,21046,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408590955,108148.00
08/20/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408590904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57574.800000011,57574.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408591773,108149.00
08/20/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408590904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52956.2,52956.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408591773,108150.00
08/20/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408590904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,65174.5,65174.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408591773,108151.00
08/20/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408590904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60037.2,60037.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408591773,108152.00
08/20/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408590904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57793.800000013,57793.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408591773,108153.00
08/20/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408590904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66157.3,66157.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408591773,108154.00
08/20/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408590904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58476.400000036,58476.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408591773,108155.00
08/20/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408590904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52208.1,52208.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408591773,108156.00
08/20/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408590904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51650.7,51650.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408591773,108157.00
08/20/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408590904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49268.799999952,49268.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408591773,108158.00
08/20/2014 23:30,2,0.000,ALERT,215.09,299.97,60.049,1408591804,"274151322000083","019011112586793",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,235306.7,235306.7,20998,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408591839,108159.00
08/20/2014 23:30,2,0.000,ALERT,215.54,299.37,60.049,1408591804,"274151322000076","019011112586793",0.00,18.70,0,296.66,301.77,0.0,0.0,0.000,245393.7,245393.7,20977,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408591841,108160.00
08/20/2014 23:30,2,0.000,ALERT,214.87,299.07,60.043,1408591804,"274151322000094","019011112586793",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,173404.6,173404.6,21398,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408591843,108161.00
08/20/2014 23:30,2,0.000,ALERT,214.87,299.97,60.065,1408591804,"274151322000052","019011112586793",0.00,19.00,0,296.36,301.77,0.0,0.0,0.000,236329.9,236329.9,20939,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408591844,108162.00
08/20/2014 23:30,2,0.000,ALERT,215.09,299.67,60.049,1408591804,"274151322000085","019011112586793",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,235372.1,235372.1,20893,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408591846,108163.00
08/20/2014 23:30,2,0.000,ALERT,214.87,299.37,60.049,1408591804,"274151322000087","019011112586793",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,224049.1,224049.1,20928,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408591848,108164.00
08/20/2014 23:30,2,0.000,ALERT,214.64,299.67,60.049,1408591804,"274151322000088","019011112586793",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,228593.3,228593.3,20910,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408591850,108165.00
08/20/2014 23:30,2,0.000,ALERT,214.87,300.57,60.043,1408591804,"274151322000095","019011112586793",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,243171.6,243171.6,20972,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408591852,108166.00
08/20/2014 23:30,2,0.000,ALERT,215.54,299.07,60.049,1408591804,"274151322000068","019011112586793",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,171565.8,171565.8,21453,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408591854,108167.00
08/20/2014 23:30,2,0.000,ALERT,214.87,300.27,60.043,1408591804,"274151322000054","019011112586793",0.00,19.30,0,296.66,301.77,0.0,0.0,0.000,233148.8,233148.8,21048,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408591855,108168.00
08/20/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408591804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60037.2,60037.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408592673,108169.00
08/20/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408591804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57793.800000013,57793.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408592673,108170.00
08/20/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408591804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66157.3,66157.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408592673,108171.00
08/20/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408591804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58476.400000036,58476.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408592673,108172.00
08/20/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408591804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52208.1,52208.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408592673,108173.00
08/20/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408591804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51650.7,51650.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408592673,108174.00
08/20/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408591804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49268.799999952,49268.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408592673,108175.00
08/20/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408591804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57574.800000011,57574.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408592673,108176.00
08/20/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408591804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52956.2,52956.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408592673,108177.00
08/20/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408591804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,65174.5,65174.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408592673,108178.00
08/20/2014 23:45,2,0.000,ALERT,214.87,299.07,60.017,1408592705,"274151322000083","019011112586793",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,235306.7,235306.7,21000,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408592739,108179.00
08/20/2014 23:45,2,0.000,ALERT,215.32,299.37,60.022,1408592705,"274151322000076","019011112586793",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,245393.7,245393.7,20979,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408592741,108180.00
08/20/2014 23:45,2,0.000,ALERT,214.64,298.47,60.012,1408592705,"274151322000094","019011112586793",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,173404.6,173404.6,21400,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408592743,108181.00
08/20/2014 23:45,2,0.000,ALERT,214.41,299.07,60.017,1408592705,"274151322000052","019011112586793",0.00,19.00,0,296.96,302.07,0.0,0.0,0.000,236329.9,236329.9,20941,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408592745,108182.00
08/20/2014 23:45,2,0.000,ALERT,214.64,299.37,60.017,1408592705,"274151322000085","019011112586793",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,235372.1,235372.1,20895,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408592747,108183.00
08/20/2014 23:45,2,0.000,ALERT,214.64,297.87,59.990,1408592705,"274151322000087","019011112586793",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,224049.1,224049.1,20930,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408592748,108184.00
08/20/2014 23:45,2,0.000,ALERT,214.19,298.77,59.985,1408592705,"274151322000088","019011112586793",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,228593.3,228593.3,20912,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408592750,108185.00
08/20/2014 23:45,2,0.000,ALERT,214.64,299.97,60.017,1408592705,"274151322000095","019011112586793",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,243171.6,243171.6,20974,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408592752,108186.00
08/20/2014 23:45,2,0.000,ALERT,215.32,298.17,59.980,1408592705,"274151322000068","019011112586793",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,171565.8,171565.8,21455,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408592754,108187.00
08/20/2014 23:45,2,0.000,ALERT,214.41,298.47,60.012,1408592705,"274151322000054","019011112586793",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,233148.8,233148.8,21050,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408592756,108188.00
08/20/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408592705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,58476.400000036,58476.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408593573,108189.00
08/20/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408592705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52208.1,52208.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408593573,108190.00
08/20/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408592705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,51650.7,51650.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408593573,108191.00
08/20/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408592705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49268.799999952,49268.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408593573,108192.00
08/20/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408592705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,57574.800000011,57574.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408593573,108193.00
08/20/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408592705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52956.2,52956.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408593573,108194.00
08/20/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408592705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,65174.5,65174.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408593573,108195.00
08/20/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408592705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60037.2,60037.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408593573,108196.00
08/20/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408592705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57793.800000013,57793.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408593573,108197.00
08/20/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408592705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66157.3,66157.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408593573,108198.00
